Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,12.39,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,23.27,11.78
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,36.58,26.94
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,50.3,40.22
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,63.65,52.84
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,76.65,64.93
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,88.33,75.59
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,102.99,83.0
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,124.15,97.97
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,145.87,114.86
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,172.26,134.42
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,201.03,156.76
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,225.09,177.46
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,249.19,198.17
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,267.18,214.42
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,283.76,229.27
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,249.04,203.05
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,205.41,168.3
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,228.88,187.91
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,253.82,208.57
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,211.06,173.45
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,162.52,133.06
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,176.97,145.48
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,192.04,158.3
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,217.77,180.27
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,239.38,198.78
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,165.21,136.86
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,87.44,70.48
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,80.35,64.58
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,73.24,58.53
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,64.61,51.19
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,55.96,43.72
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,46.94,35.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,38.09,27.81
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,28.78,19.45
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,19.48,11.0
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.05,3.32
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.77,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.38,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,10.96,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,20.02,9.52
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,25.69,17.56
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,31.23,23.21
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,33.79,25.86
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,36.39,28.4
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,38.1,30.01
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,53.82,31.66
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,103.66,54.72
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,150.55,86.52
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,196.55,124.51
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,242.58,165.69
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,286.87,206.49
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,330.36,246.58
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,371.18,284.46
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,410.4,320.32
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,445.96,352.52
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,479.29,382.2
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,508.4,408.62
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,534.82,432.43
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,556.68,451.48
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,575.54,467.8
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,588.9,480.18
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,599.05,489.87
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,603.73,495.4
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,605.16,498.25
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,600.25,495.27
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,592.23,489.68
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,576.95,478.39
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,558.96,464.6
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,533.18,443.82
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,509.07,423.47
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,469.84,390.37
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,429.73,355.23
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,374.03,307.29
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,319.68,257.39
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,236.45,168.1
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,136.44,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,63.85,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,10.96,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,20.06,9.47
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,25.23,17.14
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,30.32,22.38
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,32.93,25.07
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,35.57,27.65
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,46.63,37.95
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,62.5,42.53
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,107.17,68.72
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,146.54,99.6
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,177.53,119.58
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,221.37,153.39
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,260.8,190.76
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,294.34,222.85
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,351.06,270.96
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,413.09,323.53
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,448.41,355.51
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,481.34,384.86
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,467.66,377.96
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,445.08,362.69
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,471.47,385.16
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,497.18,406.62
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,499.29,409.47
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,498.24,409.71
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,492.56,405.44
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,484.17,398.88
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,478.72,395.69
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,471.02,390.48
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,456.17,378.79
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,439.27,365.21
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,415.55,346.26
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,390.2,325.4
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,408.55,339.31
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,417.8,343.88
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,361.39,295.18
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,306.27,245.27
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,176.43,126.57
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,24.78,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,12.39,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,21.24,10.28
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,27.2,18.9
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,36.15,27.81
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,37.4,29.28
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,53.35,44.29
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,63.1,53.49
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,72.85,59.61
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,92.61,76.93
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,112.54,94.18
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,92.16,76.13
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,69.8,56.34
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,118.26,98.39
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,166.93,140.16
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,115.02,95.36
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,59.55,47.01
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,162.96,136.24
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,271.74,228.2
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,200.16,167.98
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,123.07,101.92
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,189.44,159.4
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,257.56,217.72
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,316.04,268.92
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,378.47,323.45
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,337.1,288.59
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,299.86,256.9
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,237.88,204.03
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,181.55,155.04
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,169.55,144.9
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,157.44,134.5
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,347.37,304.3
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,502.97,437.58
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,463.57,401.59
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,423.12,364.33
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,365.83,311.33
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,309.63,257.24
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,236.29,177.8
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,145.14,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,61.74,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,10.96,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,20.09,9.62
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,24.77,16.98
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,29.4,21.85
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,32.06,24.67
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,34.74,27.38
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,40.25,32.62
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,55.64,34.24
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,102.91,53.7
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,151.31,87.1
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,199.27,127.56
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,247.14,171.47
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,293.34,215.92
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,338.53,259.78
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,380.26,300.46
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,420.21,338.95
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,456.82,373.9
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,491.07,406.07
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,521.16,434.11
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,548.45,459.21
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,571.57,480.38
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,591.59,498.6
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,606.28,512.18
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,617.66,522.83
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,622.91,528.55
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,624.79,531.4
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,620.47,528.9
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,612.93,523.61
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,598.84,512.94
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,581.92,499.6
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,556.97,478.26
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,529.85,454.45
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,491.67,421.52
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,455.91,389.08
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,402.61,340.63
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,350.2,290.41
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,269.89,206.65
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,184.9,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,79.56,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,11.44,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,21.11,10.34
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,27.21,19.13
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,33.17,25.28
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,36.55,28.75
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,39.93,32.06
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,41.48,33.54
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,55.49,34.72
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,101.0,53.81
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,148.09,86.32
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,198.6,128.83
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,244.99,171.05
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,289.45,212.86
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,333.08,254.0
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,373.9,292.23
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,413.15,328.23
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,448.58,360.34
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,481.8,389.73
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,510.8,415.41
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,537.15,438.24
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,558.69,457.04
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,577.24,473.07
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,590.83,484.92
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,601.25,494.05
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,605.93,497.68
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,607.41,498.67
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,601.75,495.83
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,593.02,490.46
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,581.31,481.57
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,563.65,467.83
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,536.94,447.43
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,508.13,424.67
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,467.58,391.26
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,426.13,355.78
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,369.97,307.56
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,314.85,257.69
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,238.08,181.76
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,149.83,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,61.39,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,12.87,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,23.23,11.8
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,37.65,28.33
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,51.7,42.15
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,65.39,55.27
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,78.71,67.82
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,89.44,77.74
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,103.2,84.2
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,124.36,99.49
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,142.68,115.13
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,164.6,132.91
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,188.02,152.36
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,191.92,157.35
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,189.26,156.37
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,194.44,160.98
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,198.96,164.92
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,247.7,204.48
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,301.58,247.99
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,311.34,256.34
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,320.41,264.27
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,302.88,250.06
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,278.69,230.29
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,434.94,360.46
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,586.89,481.95
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,591.73,485.98
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,593.49,488.87
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,587.86,484.92
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,579.24,478.49
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,564.37,467.37
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,546.82,453.86
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,519.71,432.49
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,490.6,408.89
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,453.29,378.08
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,412.41,343.25
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,356.72,296.17
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,302.6,247.93
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,225.1,173.38
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,141.96,3.11
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,57.38,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.2,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.05,3.36
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,23.2,15.19
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,34.38,25.99
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,45.61,36.74
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,56.67,47.23
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,67.61,57.48
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,78.56,64.42
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,91.04,75.19
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,103.63,85.91
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,94.34,77.64
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,84.23,68.7
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,48.34,37.1
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.06,5.04
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,27.87,19.0
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,43.7,32.87
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,77.77,62.5
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,111.52,91.48
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,107.05,87.55
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,102.51,83.66
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,96.97,78.79
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,91.39,73.9
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,114.25,93.57
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,137.67,113.59
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,119.63,98.28
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,101.44,82.84
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,73.08,58.45
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,45.54,34.52
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,41.81,31.33
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,38.08,28.1
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,242.84,209.62
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,428.32,364.05
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,384.15,325.2
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,339.23,286.35
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,283.33,237.09
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,230.07,188.81
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,160.18,123.32
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,83.41,11.23
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,29.74,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.48,8.87
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,35.11,25.63
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,50.45,40.36
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,65.23,54.3
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,76.99,65.25
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,89.11,76.45
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,102.2,83.82
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,105.86,86.49
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,102.0,83.55
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,107.56,88.19
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,113.02,92.72
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,136.46,112.15
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,160.67,132.05
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,122.43,99.75
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,81.94,65.31
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,142.67,116.86
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,205.35,169.12
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,202.11,166.32
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,199.22,164.0
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,157.65,129.11
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,114.99,93.03
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,190.89,157.53
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,268.38,222.08
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,303.38,251.62
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,333.21,277.09
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,237.27,197.5
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,127.39,104.12
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,117.09,95.74
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,106.76,87.06
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,94.8,77.07
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,82.79,66.87
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,69.62,55.39
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,56.34,43.66
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,42.91,31.68
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,29.72,19.86
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.02,9.93
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,10.96,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,19.98,9.1
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,26.11,17.3
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,32.08,23.25
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,35.48,26.61
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,38.87,29.8
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,40.44,31.24
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,53.97,32.37
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,108.44,72.69
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,140.55,112.05
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,165.68,115.17
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,236.67,160.17
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,179.6,132.26
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,92.67,73.64
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,203.51,162.27
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,335.38,268.76
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,396.27,318.52
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,466.39,377.09
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,371.07,304.26
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,245.96,202.08
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,189.15,155.05
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,127.3,102.96
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,111.85,90.17
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,96.26,77.15
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,351.21,297.68
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,589.68,495.37
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,584.23,491.55
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,575.84,486.07
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,563.73,476.68
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,548.87,464.77
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,522.73,443.7
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,497.64,422.79
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,462.88,393.21
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,426.98,361.59
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,373.23,313.75
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,320.79,265.23
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,247.67,195.36
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,170.9,64.91
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,69.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,10.96,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,20.02,9.8
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,25.19,17.28
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,30.26,22.52
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,32.86,25.27
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,35.49,27.9
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,41.0,33.1
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,56.18,34.6
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,104.65,54.82
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,154.11,89.12
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,190.44,123.53
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,223.56,158.31
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,281.56,208.38
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,342.23,261.48
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,384.22,301.43
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,424.42,339.16
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,461.55,373.5
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,496.29,405.0
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,490.11,404.09
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,474.78,394.67
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,536.13,446.64
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,597.68,498.03
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,612.87,511.68
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,624.76,522.76
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,630.51,528.81
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,632.87,532.05
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,629.27,530.18
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,622.41,525.56
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,609.21,515.65
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,593.12,503.13
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,568.55,482.96
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,541.74,460.26
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,505.32,429.02
