Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,538.92,428.47
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,566.99,452.47
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,590.45,471.81
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,611.2,488.74
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,626.42,501.82
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,638.65,512.45
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,644.66,518.4
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,647.56,521.9
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,535.57,432.87
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,414.64,334.77
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,517.67,420.9
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,608.61,495.41
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,584.18,476.98
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,560.41,459.13
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,524.63,430.65
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,487.69,400.7
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,438.05,360.55
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,388.77,319.23
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,322.6,262.6
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,259.64,206.64
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,149.89,106.41
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.53,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,20.94,7.79
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,33.52,23.86
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,42.43,32.73
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,52.99,42.72
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,57.94,47.4
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,62.79,51.8
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,65.32,53.98
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,100.63,63.22
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,114.14,79.1
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,110.67,89.38
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,121.26,98.14
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,131.91,106.87
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,150.13,121.57
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,168.83,136.56
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,151.47,122.05
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,133.12,106.76
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,164.55,132.45
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,196.68,158.39
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,182.13,146.37
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,166.96,133.92
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,158.94,127.37
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,150.73,120.66
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,160.62,128.91
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,170.76,137.37
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,152.45,122.39
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,133.93,107.22
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,141.27,113.51
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,148.96,120.08
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,135.67,109.25
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,122.28,98.31
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,111.37,89.55
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,100.44,80.65
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,280.64,236.69
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,441.19,368.18
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,389.41,324.61
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,338.7,281.9
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,279.36,230.39
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,222.84,179.73
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,125.8,91.77
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.84,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.31,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.94,0.51
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.26,2.67
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.04,5.22
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.83,7.73
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,12.51,5.61
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.2,3.1
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.2,3.03
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,31.58,21.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,53.02,39.19
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,70.29,53.49
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,87.47,67.57
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,76.38,58.26
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,65.18,48.88
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,74.06,56.1
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,82.95,63.28
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,68.0,50.9
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,53.06,38.53
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,38.61,26.48
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,24.17,14.46
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,63.79,47.28
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,103.73,80.16
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,108.12,83.81
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,112.59,87.58
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,101.19,78.33
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,89.73,69.03
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,68.88,51.92
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,48.34,34.93
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,44.14,31.58
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,39.94,28.19
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,35.28,24.31
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,30.62,20.4
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,25.51,16.05
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,20.39,11.66
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,15.75,7.62
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.11,3.55
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,18.57,7.6
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,31.15,21.76
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,47.16,36.86
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,62.95,51.61
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,78.17,65.53
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,93.21,79.02
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,106.61,90.96
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,122.02,99.23
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,140.53,105.89
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,189.88,137.86
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,226.09,167.63
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,265.28,201.04
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,286.16,224.49
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,294.34,235.69
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,307.63,247.86
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,318.52,257.57
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,267.82,217.16
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,208.78,168.99
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,291.75,236.93
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,383.28,309.98
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,381.53,308.15
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,378.39,305.62
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,330.86,268.02
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,285.08,231.24
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,305.01,248.42
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,325.52,265.83
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,276.48,226.6
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,226.31,185.84
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,188.43,154.82
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,158.13,129.63
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,144.01,117.96
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,129.92,106.2
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,115.04,93.76
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,100.08,81.11
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,83.89,67.37
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,67.52,53.21
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,50.9,38.59
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,33.91,23.48
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,20.89,11.34
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.34,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.29,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,12.39,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,19.67,9.39
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,28.35,20.05
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,36.1,27.85
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,41.08,32.86
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,42.25,34.06
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,43.57,35.28
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,44.9,36.49
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,95.06,50.56
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,150.66,87.32
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,202.86,129.72
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,254.61,176.7
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,306.33,225.35
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,356.02,272.63
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,404.91,318.65
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,450.63,361.86
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,494.64,402.71
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,534.87,438.78
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,572.81,472.04
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,606.19,501.35
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,636.71,527.69
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,663.46,550.71
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,687.07,570.85
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,704.66,585.68
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,718.79,597.74
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,727.28,604.26
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,732.24,607.93
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,731.35,608.66
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,727.01,606.78
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,715.38,598.27
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,700.56,587.38
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,678.86,571.15
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,654.49,552.25
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,625.02,527.94
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,589.07,497.97
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,542.63,460.27
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,495.57,420.39
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,431.68,364.31
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,369.53,307.22
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,279.17,221.32
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,187.28,29.5
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,78.83,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,24.66,13.91
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,34.77,25.99
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,45.87,36.99
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,56.55,47.35
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,66.0,56.28
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,75.09,64.65
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,84.03,72.69
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,119.59,85.84
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,147.68,99.07
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,185.87,124.64
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,229.3,170.58
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,256.36,201.1
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,295.02,229.8
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,347.51,270.92
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,412.13,322.58
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,492.03,386.5
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,499.14,395.98
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,495.74,396.56
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,562.47,450.46
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,631.93,505.2
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,657.25,524.84
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,679.39,542.26
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,696.45,556.14
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,710.18,567.44
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,717.36,573.81
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,721.11,577.66
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,719.31,578.53
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,718.12,579.74
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,658.29,535.68
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,598.72,491.4
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,622.09,510.88
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,643.77,527.44
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,609.22,500.07
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,572.8,471.33
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,525.01,434.14
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,476.68,394.98
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,412.66,340.65
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,347.08,282.96
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,257.61,202.06
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,165.43,48.95
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,66.31,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,12.51,4.51
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,21.34,13.82
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,31.57,23.74
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,41.81,33.61
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,52.5,43.68
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,62.79,53.23
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,94.37,82.29
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,126.58,105.75
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,144.58,120.19
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,158.47,131.03
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,166.63,138.21
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,168.47,139.93
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,189.07,156.72
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,207.77,171.84
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,198.22,163.91
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,184.33,152.26
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,194.0,160.07
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,203.87,168.01
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,229.55,189.44
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,258.45,213.48
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,267.46,221.07
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,276.72,228.96
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,300.78,249.18
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,325.84,270.18
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,306.19,253.98
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,285.69,237.15
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,288.07,239.71
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,290.38,242.16
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,316.31,264.75
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,333.03,279.64
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,301.47,253.98
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,269.54,227.9
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,247.44,210.03
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,224.85,191.36
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,199.32,169.92
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,173.42,147.57
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,142.88,120.21
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,112.17,92.13
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,65.99,50.06
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,23.42,5.03
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,11.04,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,14.3,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,21.11,11.88
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,29.63,21.39
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,34.59,26.46
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,39.4,31.16
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,63.79,53.86
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,100.17,87.16
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,112.45,98.01
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,141.44,112.21
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,137.23,110.06
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,119.51,98.07
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,66.55,52.27
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.21,3.25
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,140.65,113.67
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,269.41,219.09
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,211.41,172.53
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,145.91,118.78
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,129.41,104.94
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,112.59,90.71
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,272.88,225.51
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,444.66,364.44
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,347.06,285.09
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,235.79,193.06
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,165.34,135.32
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,94.25,75.51
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,134.65,110.08
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,176.29,145.28
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,112.48,91.43
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,50.23,38.09
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,89.78,72.41
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,132.02,108.74
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,110.92,90.83
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,89.72,72.79
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,80.15,64.68
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,70.57,56.45
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,259.78,223.81
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,407.27,346.44
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,340.12,287.2
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,278.0,231.92
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,197.14,158.42
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,114.32,55.62
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,41.33,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.29,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.34,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,21.82,12.79
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,34.79,26.19
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,50.42,41.28
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,65.85,56.05
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,80.71,69.97
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,95.4,83.47
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,113.67,95.19
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,142.61,117.56
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,163.99,134.83
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,185.45,152.79
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,221.0,176.56
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,277.79,220.7
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,311.72,251.57
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,345.06,281.53
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,356.78,294.48
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,360.09,299.17
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,238.66,199.4
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,101.51,82.53
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,92.28,74.8
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,82.97,66.85
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,95.59,77.8
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,108.29,88.79
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,155.98,129.95
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,204.93,171.83
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,215.55,181.1
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,226.55,190.81
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,217.92,183.73
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,209.21,176.62
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,155.36,130.54
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,101.78,84.07
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,214.78,185.23
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,317.82,275.75
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,291.71,253.29
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,265.45,230.76
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,235.44,204.98
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,205.08,178.26
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,171.47,147.63
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,137.63,116.14
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,95.72,76.76
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,50.65,25.71
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,19.22,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,9.05,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.79,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,26.07,16.88
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,35.82,27.43
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,41.82,33.55
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,47.63,39.24
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,51.44,42.96
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,55.15,46.45
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,68.93,47.49
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,117.15,69.45
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,169.27,106.95
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,218.43,148.44
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,268.34,194.54
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,318.76,242.27
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,366.9,288.58
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,413.74,333.1
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,457.85,374.42
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,500.71,413.82
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,539.68,449.24
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,576.55,482.19
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,609.73,511.82
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,640.47,539.03
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,599.73,506.38
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,544.69,461.01
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,489.04,414.89
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,426.72,362.01
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,352.1,299.47
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,266.77,226.44
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,409.93,352.96
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,547.19,470.91
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,526.98,454.5
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,504.97,437.14
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,375.05,325.9
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,238.89,206.38
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,441.59,387.77
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,601.15,524.96
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,554.6,484.67
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,507.27,443.38
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,448.19,390.58
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,390.07,336.22
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,309.09,258.37
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,224.2,143.11
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,90.77,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,8.58,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,16.03,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,23.67,15.16
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,31.0,23.23
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,35.11,27.54
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,39.18,31.58
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,40.91,33.25
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,42.69,34.87
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,59.9,36.1
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,111.7,59.98
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,168.82,102.39
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,221.48,148.07
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,273.56,196.58
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,325.59,246.05
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,375.02,293.77
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,423.47,339.99
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,469.31,383.14
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,513.46,423.85
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,554.02,459.89
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,592.3,493.09
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,626.47,522.9
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,657.84,549.86
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,683.75,571.23
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,706.48,589.69
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,724.32,604.87
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,738.74,617.21
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,747.21,624.52
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,752.15,629.06
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,750.92,628.24
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,746.22,624.9
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,734.93,617.12
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,720.48,607.02
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,698.55,590.47
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,678.67,575.33
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,644.73,547.36
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,608.82,517.22
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,562.99,480.13
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,516.39,441.02
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,453.58,386.45
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,392.26,330.88
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,306.49,252.42
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,223.61,149.53
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,92.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
