Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.06,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.18,12.38
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,30.36,20.82
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,38.12,28.07
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,42.85,32.43
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,47.35,36.41
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,73.81,59.49
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,124.14,102.62
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,136.27,106.72
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,148.01,115.66
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,175.5,136.45
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,197.66,152.84
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,203.51,157.38
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,200.19,154.63
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,283.27,216.76
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,386.49,294.14
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,412.07,313.58
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,436.1,331.71
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,438.07,333.43
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,432.94,329.51
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,468.93,356.79
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,506.87,385.2
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,561.39,426.21
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,617.75,468.14
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,709.21,538.44
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,799.11,605.05
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,814.04,614.88
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,825.88,623.35
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,681.57,518.92
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,513.25,391.35
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,453.73,348.68
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,382.08,295.4
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,269.86,209.9
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,151.31,116.53
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,348.47,277.43
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,539.41,424.52
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,278.02,222.83
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,15.78,7.47
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,291.29,239.71
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,542.84,434.36
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,478.68,383.53
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,416.86,335.84
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,343.95,277.96
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,275.31,221.27
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,194.57,152.67
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,109.36,74.09
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,39.02,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,11.84,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,23.86,14.26
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,31.06,21.75
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,37.92,28.26
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,40.62,30.77
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,43.27,33.06
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,49.56,38.53
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,51.5,40.06
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,94.06,49.68
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,145.01,80.21
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,197.13,120.6
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,256.89,171.14
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,310.04,217.89
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,363.9,265.18
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,415.62,310.07
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,466.87,353.36
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,516.07,393.77
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,564.15,432.03
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,608.69,467.19
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,651.36,499.98
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,690.07,528.28
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,726.35,554.09
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,758.86,576.92
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,788.57,596.92
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,812.33,612.76
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,832.89,626.44
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,848.76,637.4
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,861.26,646.22
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,867.02,649.38
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,869.33,650.41
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,866.39,650.15
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,860.08,647.8
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,844.67,638.58
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,832.45,631.73
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,809.74,616.88
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,784.31,600.24
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,748.65,576.79
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,711.1,551.83
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,665.67,520.78
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,622.96,491.1
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,565.82,449.78
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,509.42,406.91
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,436.78,351.11
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,367.6,295.09
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,278.63,220.06
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,198.43,140.83
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,74.65,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,15.49,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,30.2,19.68
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,42.85,31.92
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,56.29,44.26
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,67.13,54.04
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,77.46,63.1
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,83.61,68.28
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,89.46,73.05
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,128.88,84.46
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,172.75,112.2
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,217.56,146.45
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,264.66,185.3
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,309.76,223.15
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,357.58,263.22
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,404.73,303.04
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,452.34,342.34
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,497.24,378.79
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,542.21,414.43
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,584.17,446.86
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,625.02,477.7
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,663.53,506.28
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,699.32,532.42
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,730.65,555.85
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,759.76,577.47
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,790.73,600.22
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,819.74,620.73
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,781.95,593.25
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,731.76,554.72
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,743.22,564.74
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,752.45,572.9
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,769.3,587.73
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,780.75,598.86
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,779.57,599.24
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,774.64,596.64
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,745.52,577.4
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,714.17,556.58
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,619.31,487.33
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,533.97,422.96
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,494.49,395.25
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,442.45,357.13
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,411.75,333.72
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,368.47,299.73
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,383.19,312.5
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,392.53,318.11
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,296.8,236.38
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,210.23,152.76
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,80.12,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.44,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,25.26,16.08
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,31.94,22.87
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,38.31,28.95
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,42.21,32.59
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,45.93,35.9
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,47.88,37.45
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,58.12,46.26
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,107.21,58.28
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,159.1,91.37
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,211.48,132.4
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,265.62,178.13
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,319.61,224.46
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,379.23,274.44
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,430.95,319.31
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,482.31,363.12
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,531.6,403.71
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,579.74,442.4
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,624.2,477.95
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,666.87,511.47
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,705.43,541.71
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,741.56,569.77
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,773.0,592.97
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,801.63,613.38
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,825.97,629.65
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,847.24,643.83
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,862.62,654.64
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,874.64,663.31
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,880.17,667.98
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,882.27,670.5
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,842.21,644.56
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,797.65,615.49
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,826.9,637.7
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,847.11,653.09
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,823.26,636.45
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,796.67,618.23
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,761.36,594.07
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,724.08,568.38
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,681.13,539.69
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,633.8,507.07
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,573.07,461.99
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,513.36,415.59
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,440.52,359.01
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,370.97,302.13
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,275.5,221.2
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,188.45,139.61
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,70.6,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,13.64,0.87
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,27.83,18.56
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,35.28,26.02
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,42.37,32.76
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,45.66,35.85
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,48.84,38.66
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,50.65,40.06
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,65.16,52.68
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,115.31,64.04
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,168.11,99.01
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,220.55,141.15
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,274.73,187.99
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,328.96,235.65
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,383.89,283.45
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,440.8,332.38
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,492.49,376.24
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,541.9,416.53
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,590.48,454.99
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,635.33,490.25
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,678.35,523.3
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,716.83,551.68
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,752.91,577.75
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,784.66,600.42
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,813.56,620.57
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,838.41,637.97
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,860.17,653.33
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,876.51,664.2
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,889.47,672.89
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,896.73,676.55
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,900.52,678.04
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,897.87,677.4
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,891.8,674.61
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,879.72,666.62
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,864.42,656.63
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,847.19,644.82
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,820.77,626.77
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,787.3,604.53
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,751.63,580.67
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,706.03,550.55
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,659.25,518.99
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,603.52,479.06
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,545.04,434.79
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,472.58,379.44
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,403.29,323.69
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,307.44,244.3
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,220.57,164.18
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,104.98,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.48,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,12.97,5.69
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,25.98,17.71
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,39.02,29.76
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,53.84,43.32
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,67.99,56.09
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,65.13,53.4
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,61.39,47.48
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,81.55,64.43
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,100.96,80.47
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,57.7,43.64
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.01,5.48
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,51.66,38.25
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,90.37,70.46
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,83.47,64.52
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,76.47,58.58
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,62.94,47.21
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,49.41,35.86
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,84.95,65.37
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,120.11,94.19
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,130.25,102.36
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,140.5,110.64
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,140.7,110.74
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,140.9,110.88
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,126.15,98.67
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,111.28,86.41
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,96.26,74.21
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,81.22,61.93
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,85.88,65.86
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,90.58,69.81
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,84.44,64.98
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,78.34,60.16
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,81.12,62.62
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,83.91,65.09
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,77.81,60.27
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,71.71,55.43
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,53.03,39.74
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,34.38,23.93
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,30.18,20.46
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,25.99,16.95
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,22.26,13.79
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,18.54,10.59
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,13.9,6.53
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.26,2.42
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.01,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.77,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.39,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.92,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.85,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.7,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.55,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.41,1.28
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.26,3.02
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,21.34,14.27
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,33.43,24.09
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,32.98,23.54
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,32.52,23.0
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,84.27,67.96
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,133.17,109.62
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,187.1,154.07
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,236.01,193.67
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,176.98,144.69
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,105.97,85.11
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,140.47,113.91
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,175.22,142.37
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,221.67,180.38
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,268.97,218.56
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,171.38,138.42
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,70.95,54.57
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,148.16,119.31
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,226.11,183.1
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,182.59,147.3
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,138.45,110.93
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,169.45,136.79
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,200.98,162.74
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,171.17,138.23
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,141.13,113.48
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,196.33,159.6
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,253.31,206.36
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,206.67,168.26
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,159.97,129.91
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,166.49,135.86
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,173.39,142.02
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,176.88,145.53
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,180.68,149.33
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,160.23,132.66
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,139.93,115.93
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,118.72,98.03
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,97.45,79.77
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,76.74,61.86
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,55.65,43.25
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,36.48,26.03
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,18.55,9.72
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.74,6.96
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,34.62,25.63
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,42.65,33.7
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,50.29,41.08
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,52.31,43.02
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,54.36,44.82
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,56.27,46.39
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,77.7,48.95
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,131.93,76.92
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,184.4,114.82
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,238.85,161.53
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,294.99,212.37
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,350.59,263.51
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,412.15,318.93
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,465.82,367.64
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,518.92,414.67
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,569.3,457.62
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,618.37,498.23
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,663.73,535.81
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,707.11,571.01
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,746.47,601.29
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,783.25,628.86
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,815.56,652.35
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,844.94,673.74
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,870.13,691.02
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,892.14,706.12
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,908.29,718.0
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,920.96,727.55
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,928.48,733.55
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,932.43,737.2
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,929.59,735.83
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,923.24,732.2
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,909.77,723.61
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,893.0,712.79
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,869.7,698.33
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,850.13,686.65
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,814.62,661.82
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,776.9,635.25
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,731.69,602.6
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,685.2,568.4
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,625.7,522.49
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,571.02,478.57
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,498.12,419.66
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,428.23,360.47
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,335.64,279.71
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,251.06,199.89
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,121.85,11.68
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.39,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,21.13,11.09
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,32.4,23.58
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,39.16,30.34
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,45.6,36.53
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,47.1,37.94
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,48.64,39.27
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,55.37,45.14
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,80.83,48.43
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,131.29,73.84
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,185.13,113.1
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,239.53,159.3
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,295.37,209.14
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,355.41,262.94
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,410.02,311.86
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,463.39,359.36
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,516.25,405.33
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,566.0,447.12
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,614.48,486.79
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,660.02,524.0
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,703.68,559.03
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,743.13,589.22
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,780.14,616.48
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,813.08,640.29
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,843.15,662.01
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,867.67,678.51
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,888.96,692.75
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,905.3,704.59
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,918.19,714.14
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,923.78,718.96
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,925.82,721.49
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,922.84,720.37
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,916.39,716.99
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,901.22,707.74
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,882.92,696.6
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,866.07,685.6
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,839.78,667.9
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,803.52,643.11
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,765.2,616.62
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,718.92,584.1
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,671.44,550.08
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,616.23,509.38
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,557.78,463.99
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,485.98,406.49
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,417.1,348.67
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,326.22,269.49
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,243.19,192.19
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,119.07,26.53
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.53,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.47,13.35
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.58,28.82
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.46,39.28
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,59.87,49.02
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,64.9,53.61
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,67.5,55.82
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,70.33,58.01
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,98.75,63.28
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,144.53,87.03
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,194.97,123.62
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,247.12,167.59
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,306.29,219.3
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,359.0,265.7
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,413.24,312.77
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,465.07,358.34
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,516.68,402.71
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,566.13,443.74
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,616.74,484.52
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,660.76,519.22
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,703.0,551.75
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,742.59,581.7
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,780.17,609.6
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,811.86,632.25
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,840.77,652.85
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,866.57,671.54
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,889.4,688.21
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,904.58,699.24
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,916.36,708.02
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,923.59,713.75
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,927.34,717.2
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,923.91,715.41
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,917.06,711.4
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,904.04,703.52
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,894.52,698.3
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,870.05,682.76
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,842.72,665.24
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,806.81,640.12
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,768.82,613.38
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,722.46,581.19
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,679.0,550.62
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,617.56,505.59
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,556.99,458.88
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,483.5,400.68
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,413.02,342.22
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,320.08,262.24
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,235.1,184.84
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,116.84,37.79
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
