Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.4,15.19
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.46,28.33
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,47.77,37.19
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,56.67,45.41
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,62.27,50.33
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,66.22,53.59
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,86.89,71.58
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,124.94,90.18
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,151.96,98.2
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,196.04,124.06
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,247.0,166.82
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,299.82,213.0
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,345.76,256.85
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,379.92,288.98
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,437.32,335.73
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,510.87,395.58
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,559.3,435.38
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,606.99,473.68
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,650.59,508.66
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,692.64,541.77
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,729.97,569.88
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,765.02,595.76
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,794.79,617.23
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,821.85,636.33
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,844.18,652.31
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,859.85,663.61
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,873.6,673.7
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,884.16,681.65
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,887.46,684.59
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,887.47,685.39
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,882.52,683.87
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,874.39,680.24
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,862.57,673.07
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,843.68,660.91
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,817.29,644.1
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,788.49,625.48
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,751.77,599.7
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,713.23,572.4
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,664.63,537.99
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,615.34,501.8
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,560.36,459.49
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,505.53,416.14
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,431.33,356.26
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,359.11,295.9
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,272.52,221.21
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,193.98,150.66
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,96.97,37.94
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,28.24,17.58
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,44.96,33.58
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,62.6,49.65
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,79.71,64.97
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,93.77,77.26
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,101.61,83.84
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,124.41,103.16
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,150.64,115.62
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,175.08,133.74
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,203.83,156.86
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,239.3,181.49
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,284.81,215.17
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,283.45,217.49
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,269.73,208.66
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,198.12,153.15
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,119.65,91.14
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,282.11,219.15
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,456.55,351.15
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,503.33,386.28
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,557.04,426.96
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,588.35,449.87
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,619.97,472.93
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,567.74,433.16
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,504.59,384.86
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,601.83,460.55
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,705.42,538.78
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,713.07,544.25
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,718.87,549.04
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,643.19,492.81
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,562.25,431.94
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,600.27,462.35
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,626.74,483.85
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,612.4,474.38
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,596.39,463.93
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,560.07,438.42
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,522.89,412.06
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,615.86,487.81
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,691.33,547.16
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,573.36,458.5
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,455.77,367.63
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,404.17,327.35
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,354.64,287.49
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,298.65,243.37
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,244.39,198.98
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,183.09,146.86
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,124.43,95.41
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,61.55,26.35
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.25,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,30.18,20.06
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,42.16,32.02
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,52.47,41.81
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,62.32,50.91
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,68.68,56.6
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,75.49,62.51
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,77.88,64.34
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,114.88,73.65
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,160.61,101.65
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,209.57,139.29
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,258.28,180.56
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,308.95,224.71
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,359.52,269.09
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,410.38,312.83
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,385.89,299.73
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,339.48,265.07
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,356.51,277.69
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,373.49,289.84
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,461.67,357.53
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,561.87,432.4
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,577.4,442.88
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,591.08,452.4
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,583.39,445.7
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,568.91,434.15
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,565.3,431.12
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,560.22,426.91
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,535.49,408.58
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,508.97,388.99
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,506.16,387.53
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,502.63,385.43
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,431.76,333.64
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,369.84,287.7
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,318.45,249.17
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,255.45,200.82
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,184.32,145.47
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,114.13,89.15
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,70.77,53.77
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,28.8,18.77
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,39.03,27.6
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,49.27,36.47
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,41.8,30.21
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,34.35,23.91
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,27.37,17.96
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,20.39,11.92
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.89,6.19
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.47
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.62,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.33,1.79
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,12.5,5.68
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,16.68,9.55
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,21.79,14.17
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,26.91,18.73
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,53.93,42.9
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,80.63,63.29
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,82.7,64.65
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,84.68,65.96
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,78.26,60.39
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,71.74,54.78
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,150.61,119.23
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,227.93,180.57
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,198.73,156.9
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,167.49,131.76
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,179.68,141.44
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,192.08,151.17
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,217.83,171.4
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,244.03,191.77
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,222.04,173.95
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,199.45,155.82
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,221.67,173.49
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,244.23,191.23
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,220.47,172.67
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,196.32,153.78
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,198.76,155.94
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,201.21,158.06
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,174.6,136.94
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,147.77,115.5
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,129.23,100.88
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,110.63,86.06
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,102.04,79.2
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,93.42,72.28
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,66.14,49.85
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,39.07,27.34
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,50.7,37.25
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,62.35,47.18
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,54.41,40.72
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,46.47,34.2
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,39.94,28.73
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,33.42,23.19
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,26.9,17.63
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,20.39,11.97
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.36,6.63
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.28
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.05,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.11,0.6
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,24.12,15.07
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,32.64,23.35
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,37.61,28.12
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,42.35,32.48
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,44.43,34.3
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,51.22,40.21
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,89.43,73.74
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,161.02,126.29
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,187.32,142.89
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,228.43,172.19
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,249.64,177.81
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,324.66,231.77
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,380.36,281.08
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,436.79,330.19
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,490.45,376.7
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,543.6,421.63
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,594.59,463.76
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,644.31,503.84
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,689.64,539.53
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,733.04,572.95
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,772.57,601.73
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,809.51,626.64
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,841.83,649.29
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,871.23,669.85
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,895.74,686.99
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,916.97,701.92
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,932.91,712.75
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,945.4,721.28
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,951.78,726.3
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,954.61,729.06
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,951.52,729.02
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,944.94,726.74
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,931.76,718.65
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,915.3,708.43
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,891.7,694.03
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,872.12,682.55
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,837.63,659.34
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,800.85,634.41
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,755.54,603.1
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,708.87,570.28
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,652.34,529.51
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,595.79,487.59
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,529.36,436.31
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,461.38,381.11
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,373.98,306.87
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,293.31,234.61
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,147.65,91.58
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.48,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,17.79,4.39
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,28.12,19.24
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,37.87,28.78
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,43.02,33.83
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,47.94,38.43
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,50.91,41.0
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,53.73,43.3
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,59.59,48.36
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,115.35,65.71
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,167.78,100.81
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,222.36,145.17
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,276.64,193.14
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,332.32,243.47
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,386.8,292.36
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,441.47,340.33
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,498.06,388.26
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,549.64,430.85
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,598.33,469.83
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,645.68,506.46
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,690.14,540.76
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,732.74,572.77
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,770.57,599.46
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,806.02,622.67
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,837.41,643.38
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,866.02,661.98
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,890.52,676.86
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,911.97,689.63
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,927.57,699.19
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,939.82,706.55
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,946.17,710.05
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,949.04,711.37
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,945.51,708.58
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,938.57,703.7
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,925.34,695.55
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,915.9,690.14
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,892.19,675.25
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,865.63,658.64
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,831.76,637.02
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,795.59,613.73
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,749.29,583.49
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,701.71,551.84
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,649.39,514.99
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,593.34,474.23
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,522.76,421.62
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,454.69,368.28
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,366.36,296.05
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,284.71,225.44
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,171.63,111.0
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,45.24,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,11.44,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,18.88,6.79
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,29.71,20.79
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,39.38,30.21
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,44.88,35.49
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,50.12,40.28
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,52.18,41.99
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,54.18,43.53
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,63.9,43.01
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,119.2,67.91
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,170.42,102.37
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,224.28,145.78
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,277.96,192.69
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,332.97,241.59
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,387.18,289.71
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,441.43,336.8
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,497.53,384.56
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,548.5,427.22
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,596.08,465.47
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,641.99,501.33
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,685.0,534.94
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,726.14,566.44
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,762.25,592.74
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,795.7,615.8
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,825.48,636.79
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,852.51,655.86
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,872.99,669.14
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,890.25,680.26
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,903.36,689.6
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,919.31,701.03
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,919.89,702.31
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,917.02,701.47
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,911.0,699.61
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,901.73,695.64
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,881.34,682.67
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,863.26,671.48
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,830.96,649.88
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,795.76,626.21
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,689.73,549.79
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,582.74,467.91
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,609.59,493.12
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,633.48,513.54
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,562.6,459.66
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,490.5,403.14
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,421.54,349.05
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,355.73,295.22
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,274.86,226.38
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,200.61,160.89
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,102.04,67.31
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.58,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,16.71,6.13
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,36.09,25.82
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,53.42,41.93
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,71.67,58.59
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,89.51,74.55
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,106.3,89.24
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,122.71,103.27
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,125.53,99.91
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,133.76,106.62
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,168.56,133.45
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,197.76,155.27
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,221.17,173.77
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,245.26,192.83
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,253.8,199.41
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,261.08,204.83
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,304.86,238.51
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,351.57,274.22
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,391.43,304.56
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,439.01,340.65
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,505.65,392.62
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,582.27,451.71
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,501.88,388.46
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,408.16,314.17
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,383.99,295.78
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,358.21,275.91
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,379.08,292.07
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,400.55,308.56
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,415.87,320.4
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,431.49,332.47
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,390.2,301.07
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,347.74,268.69
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,350.02,271.33
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,352.28,274.0
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,451.95,353.15
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,538.94,420.82
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,391.27,307.88
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,221.66,174.09
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,160.23,125.68
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,99.81,76.83
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,158.53,126.1
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,215.58,173.46
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,188.44,151.62
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,161.3,129.64
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,131.15,104.87
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,94.08,73.81
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,67.28,50.78
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,40.15,27.35
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,21.96,10.21
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.15,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.91,4.55
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,30.94,20.84
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,47.2,35.55
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,66.0,52.41
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,84.53,68.81
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,101.75,83.8
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,118.79,98.38
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,108.5,84.92
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,96.27,74.65
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,150.4,117.22
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,209.89,163.33
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,194.83,151.78
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,179.68,140.01
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,189.19,147.03
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,198.79,154.07
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,255.4,198.17
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,319.0,247.24
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,334.65,258.57
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,350.57,270.12
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,273.54,210.68
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,191.59,146.68
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,194.64,149.07
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,197.67,151.35
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,322.51,248.35
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,450.56,345.05
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,488.65,373.87
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,534.39,408.39
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,431.22,330.89
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,322.8,247.98
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,353.46,272.1
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,376.54,290.14
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,345.74,267.24
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,314.29,243.78
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,277.45,215.64
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,251.73,195.98
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,199.75,155.7
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,147.99,114.85
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,172.12,134.96
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,197.3,155.8
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,165.64,130.51
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,134.17,105.16
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,116.59,91.15
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,98.91,76.82
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,80.51,61.79
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,61.88,46.26
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,44.72,31.62
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,17.14
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.23,6.24
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.49
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,25.99,17.13
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,39.03,29.15
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,54.15,42.96
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,69.06,56.39
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,80.21,66.25
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,91.27,75.87
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,55.33,41.67
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,16.71,8.65
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,127.68,96.97
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,243.31,186.28
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,277.16,208.91
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,326.48,246.59
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,361.19,279.15
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,381.51,297.83
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,382.66,299.57
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,381.85,298.84
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,494.21,388.45
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,649.73,510.05
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,693.79,544.68
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,736.13,578.11
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,775.96,608.09
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,813.91,635.05
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,845.39,658.27
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,874.09,679.57
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,899.71,698.77
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,922.35,715.97
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,938.48,728.36
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,951.23,738.53
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,810.88,636.43
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,642.8,503.61
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,812.44,642.52
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,952.18,748.36
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,940.11,740.54
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,924.75,731.23
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,901.96,717.18
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,876.32,701.05
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,844.39,678.88
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,816.87,659.97
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,773.23,629.47
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,728.13,597.44
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,672.88,556.83
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,617.5,515.06
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,549.4,461.19
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,487.92,409.31
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,400.74,334.17
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,320.06,261.47
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,208.16,152.82
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,74.73,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,23.39,13.85
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,31.09,22.62
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,38.4,29.85
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,41.85,33.32
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,45.18,36.5
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,51.54,42.28
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,53.31,43.71
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,80.25,47.36
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,133.01,75.26
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,186.45,115.52
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,242.14,163.66
