Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,304.19,219.76
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,360.59,271.52
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,415.96,321.8
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,471.35,370.78
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,524.27,416.31
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,576.35,459.62
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,625.83,499.45
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,673.84,536.79
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,718.26,569.97
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,760.57,600.46
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,798.97,626.55
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,834.82,649.93
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,866.03,669.79
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,894.25,687.41
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,918.32,702.06
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,939.15,714.47
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,954.63,724.61
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,966.63,732.52
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,971.83,736.59
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,973.44,738.48
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,970.23,736.73
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,963.53,732.82
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,949.6,723.47
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,932.39,712.1
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,908.97,697.38
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,882.69,680.78
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,847.83,658.2
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,817.76,638.92
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,773.37,609.35
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,727.59,578.39
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,671.33,538.46
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,615.05,497.54
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,550.41,450.19
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,484.32,398.36
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,399.41,328.58
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,320.6,260.19
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,212.9,158.41
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,82.84,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,22.2,13.0
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,29.03,20.42
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,35.53,26.67
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,38.72,29.76
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,45.91,36.3
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,47.9,37.91
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,49.83,39.38
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,80.24,44.14
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,132.24,71.97
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,185.52,111.6
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,247.55,163.63
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,302.49,212.54
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,358.31,262.58
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,412.54,310.89
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,466.65,358.04
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,519.49,402.73
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,571.57,445.47
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,620.29,484.57
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,667.48,521.44
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,711.11,555.61
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,752.68,587.58
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,790.69,613.97
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,826.16,638.02
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,856.81,659.51
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,884.53,678.91
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,907.45,693.96
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,927.14,706.8
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,941.78,717.27
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,952.99,725.5
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,957.32,729.5
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,958.16,731.27
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,953.86,729.28
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,946.15,725.09
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,929.22,714.6
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,909.29,702.12
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,884.91,687.25
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,864.98,675.6
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,825.13,648.21
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,783.57,619.51
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,738.39,588.98
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,696.02,560.03
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,631.81,513.69
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,568.87,466.71
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,498.73,411.53
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,431.17,356.29
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,338.74,278.5
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,252.27,203.34
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,144.21,105.88
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.88,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.63,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.71,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.72,18.3
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,35.18,26.46
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,42.29,33.48
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,46.8,37.92
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,51.08,41.96
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,53.48,44.04
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,55.73,45.9
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,96.29,58.08
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,148.61,88.56
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,202.47,130.92
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,258.21,180.03
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,313.98,231.24
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,370.98,283.69
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,426.76,334.49
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,486.98,387.4
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,539.97,433.87
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,592.3,478.48
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,641.65,518.53
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,689.63,556.44
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,733.99,591.55
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,776.38,624.35
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,815.08,651.71
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,851.36,675.95
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,883.01,697.82
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,911.8,717.54
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,936.77,733.48
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,958.63,747.21
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,973.63,757.13
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,985.17,764.76
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,991.98,767.81
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,995.22,768.54
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,991.1,765.76
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,983.47,760.78
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,970.33,752.67
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,953.86,742.43
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,929.3,727.51
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,909.09,715.73
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,874.87,693.14
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,838.26,668.82
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,792.89,638.15
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,746.06,605.93
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,689.8,564.86
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,637.72,526.06
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,567.66,473.02
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,499.79,418.53
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,412.71,345.01
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,331.62,273.33
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,221.26,170.92
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,108.86,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,40.82,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.59,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,25.51,16.87
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,33.07,24.87
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,40.25,31.94
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,44.0,35.6
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,47.59,38.92
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,50.51,41.4
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,53.23,43.61
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,96.54,56.77
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,147.78,87.36
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,200.38,128.74
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,255.27,176.74
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,309.66,226.4
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,365.16,277.08
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,424.57,329.51
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,478.49,376.16
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,530.62,420.71
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,582.0,463.32
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,630.47,502.57
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,677.24,539.45
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,720.81,573.94
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,762.45,606.33
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,770.99,609.79
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,770.31,606.04
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,796.36,625.78
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,820.22,643.57
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,823.88,644.58
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,824.01,643.11
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,833.09,650.48
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,839.79,656.12
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,906.68,708.51
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,963.15,749.04
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,904.52,708.09
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,837.95,660.59
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,759.79,602.48
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,673.03,536.95
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,578.79,465.33
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,473.18,383.16
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,524.57,427.44
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,556.83,455.97
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,448.06,369.51
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,332.07,275.43
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,293.17,244.72
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,255.1,213.72
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,216.6,181.91
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,178.25,149.34
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,127.79,105.49
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,87.48,69.57
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,50.13,35.11
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,16.32,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.34,20.28
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.49,26.8
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,42.53,32.69
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,46.57,36.54
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,50.42,40.05
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,48.35,38.11
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,51.53,40.85
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,115.3,75.12
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,172.54,121.82
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,198.86,132.63
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,259.84,176.49
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,314.42,226.15
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,369.79,276.72
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,401.44,311.06
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,419.21,329.54
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,483.6,381.8
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,581.2,461.25
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,573.83,454.78
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,547.59,431.29
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,513.24,404.35
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,467.74,367.8
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,581.53,458.72
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,709.45,558.18
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,585.98,461.4
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,443.73,347.83
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,374.42,294.52
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,296.81,233.62
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,276.18,217.61
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,255.16,201.16
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,524.9,419.98
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,786.38,621.67
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,570.89,453.93
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,340.2,268.79
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,476.2,380.54
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,611.74,488.85
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,449.45,361.52
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,289.15,231.94
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,567.38,465.17
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,793.81,644.46
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,632.87,520.96
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,475.55,394.29
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,430.13,358.4
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,385.49,322.14
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,336.0,281.81
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,287.17,240.83
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,303.65,253.57
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,302.78,248.88
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,201.28,155.68
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,96.9,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,35.3,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.21,0.52
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.93,18.08
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,33.08,24.39
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,38.95,30.03
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,42.39,33.34
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,45.65,36.36
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,51.65,41.68
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,53.01,42.69
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,100.01,54.62
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,153.15,88.01
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,206.93,130.85
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,269.54,185.15
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,325.36,236.02
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,381.97,287.56
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,437.14,336.67
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,492.38,384.49
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,545.25,429.82
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,597.21,473.16
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,646.58,512.63
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,694.49,549.87
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,738.88,584.58
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,781.13,616.5
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,819.42,642.61
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,855.14,666.69
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,886.15,688.24
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,914.15,707.68
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,685.28,538.96
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,409.23,319.55
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,462.75,362.79
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,526.7,412.06
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,404.75,318.84
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,280.39,221.53
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,226.46,179.66
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,172.4,136.65
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,444.83,360.97
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,690.4,551.8
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,638.05,511.14
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,585.54,471.69
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,437.44,355.55
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,294.12,239.16
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,368.88,304.35
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,437.04,362.5
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,396.68,330.82
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,356.46,299.03
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,433.62,365.3
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,487.62,409.26
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,406.49,339.66
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,330.65,272.53
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,227.23,178.44
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,123.6,10.26
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,46.21,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.42,2.8
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,29.54,20.57
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,35.54,26.81
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,41.31,32.43
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,44.62,35.65
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,47.78,38.57
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,81.95,69.72
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,119.92,103.78
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,117.89,78.25
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,159.24,93.57
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,214.05,138.85
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,277.82,196.16
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,334.79,249.83
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,392.63,304.41
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,413.61,332.2
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,416.26,339.58
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,496.25,406.6
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,612.74,504.59
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,662.66,546.37
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,710.93,585.85
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,755.91,622.88
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,798.71,656.78
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,776.83,635.11
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,738.48,599.26
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,836.19,680.62
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,933.81,754.26
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,957.67,771.36
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,978.21,786.43
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,994.01,798.09
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1006.29,807.29
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1011.89,811.75
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1013.88,813.76
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1010.68,811.79
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1003.92,807.4
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,989.67,798.05
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,972.13,786.45
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,948.4,771.48
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,921.74,754.34
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,893.69,734.77
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,856.1,707.9
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,810.84,675.63
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,764.07,641.76
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,705.31,596.66
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,650.99,554.28
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,581.52,498.33
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,514.09,441.33
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,429.42,367.55
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,350.22,295.63
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,243.28,196.43
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,137.39,31.08
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,52.01,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,12.94,3.2
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,26.51,18.48
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,32.68,24.84
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,38.54,30.6
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,41.59,33.54
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,48.97,40.38
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,51.63,42.59
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,58.9,48.98
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,108.4,60.6
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,160.99,95.75
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,215.35,140.26
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,271.2,189.01
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,331.8,242.34
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,386.72,290.33
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,440.66,336.35
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,493.89,380.04
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,545.01,422.44
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,595.3,463.12
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,641.42,499.62
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,685.34,533.62
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,727.16,565.91
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,767.02,596.28
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,801.84,620.95
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,833.84,643.3
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,862.77,663.42
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,888.97,681.72
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,909.78,695.81
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,927.53,707.92
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,906.42,694.34
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,869.46,667.81
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,843.93,649.6
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,816.97,630.09
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,847.34,655.32
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,873.21,676.57
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,895.47,693.55
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,907.61,703.71
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,881.38,686.88
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,857.31,671.95
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,821.97,648.92
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,784.65,624.32
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,737.83,592.74
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,690.08,559.95
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,633.49,519.05
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,577.21,476.78
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,508.13,423.33
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,441.37,369.64
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,360.93,302.06
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,284.7,235.53
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,191.85,152.22
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,98.54,30.54
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,34.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.84,5.08
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,29.6,20.69
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,48.26,38.21
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,66.6,55.26
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,84.37,71.48
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,101.96,87.19
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,119.19,102.24
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,141.57,115.23
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,168.03,134.13
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,195.44,155.08
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,201.58,161.0
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,202.89,163.02
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,250.57,200.07
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,303.16,241.06
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,349.18,276.03
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,403.81,318.11
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,402.99,317.68
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,393.49,309.67
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,508.47,402.4
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,662.04,523.27
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,702.61,553.62
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,741.79,582.83
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,708.82,553.32
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,658.58,510.31
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,673.18,521.45
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,686.48,531.31
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,798.15,619.03
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,908.46,700.44
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,874.26,674.68
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,828.84,638.46
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,794.8,613.69
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,757.99,586.63
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,750.36,582.36
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,740.66,576.5
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,709.78,555.27
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,688.43,540.78
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,723.42,570.47
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,740.21,586.74
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,619.2,493.53
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,491.25,393.31
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,493.12,398.29
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,490.34,399.08
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,438.36,358.25
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,388.16,318.28
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,335.14,276.04
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,283.56,233.76
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,225.85,185.02
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,170.76,137.29
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,97.93,73.93
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,27.66,6.5
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,12.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,21.6,10.44
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,37.79,27.25
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,55.02,43.24
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,72.56,59.29
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,89.74,74.74
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,106.56,89.56
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,86.59,71.57
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,64.2,49.01
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,106.46,84.21
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,147.26,117.47
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,139.1,110.2
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,129.79,102.13
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,198.09,156.48
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,259.53,204.37
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,204.02,160.4
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,144.28,112.64
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,145.77,113.77
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,147.28,114.83
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,172.83,134.92
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,198.8,155.11
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,201.93,157.44
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,205.04,159.84
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,192.61,150.01
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,179.92,139.99
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,223.9,174.79
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,268.52,209.63
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,392.08,305.42
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,516.78,398.84
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,436.16,337.51
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,352.87,273.88
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,300.33,234.03
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,256.11,199.97
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,141.58,109.68
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,29.82,18.95
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,423.97,343.87
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,806.45,629.75
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,547.47,432.9
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,287.41,226.77
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,576.13,462.51
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,807.3,635.33
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,765.3,604.89
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,721.88,575.35
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,677.59,543.56
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,628.65,507.64
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,563.87,460.12
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,500.89,410.92
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,421.09,345.96
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,346.28,282.12
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,244.71,193.23
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,146.46,69.03
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,54.73,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,20.72,10.91
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,31.35,22.52
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,37.71,28.8
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,43.75,34.5
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,46.92,37.43
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,49.93,40.08
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,51.21,41.05
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,73.84,46.84
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,123.13,69.43
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,175.62,106.58
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,228.6,150.87
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,283.6,199.81
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,338.6,250.06
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,400.07,305.0
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,453.96,352.51
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,507.27,398.07
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,558.81,440.38
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,609.61,480.43
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,656.55,515.87
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,701.64,548.37
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,744.39,580.42
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,785.23,610.1
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,821.9,633.79
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,856.09,655.46
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,885.84,675.1
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,912.82,692.78
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,933.68,704.97
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,951.36,715.03
