Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,965.12,722.69
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,975.63,728.15
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,928.19,695.92
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,861.81,648.9
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,835.27,630.93
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,806.36,610.85
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,772.58,587.34
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,737.15,562.62
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,777.11,595.61
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,816.28,624.57
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,773.33,596.08
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,729.01,567.22
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,587.92,465.63
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,449.35,360.74
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,403.44,326.75
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,358.75,292.15
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,312.66,256.9
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,266.96,220.6
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,202.27,166.77
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,150.64,122.19
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,95.41,73.35
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,32.38,12.87
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,13.94,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.4,12.79
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,33.9,24.9
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,40.56,31.51
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,46.89,37.55
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,50.28,40.68
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,53.51,43.51
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,55.32,44.87
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,75.85,47.07
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,129.83,75.58
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,180.96,112.23
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,232.73,155.52
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,286.45,202.98
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,339.86,250.93
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,394.33,299.23
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,448.02,345.92
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,505.94,394.41
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,555.97,435.55
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,605.28,474.9
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,652.6,511.56
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,698.59,546.18
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,740.83,578.0
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,781.19,607.45
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,817.56,631.46
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,851.58,653.62
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,881.01,673.33
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,907.7,691.09
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,930.48,705.26
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,950.25,717.41
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,963.85,726.82
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,974.17,734.19
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,979.26,738.22
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,980.99,740.18
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,976.05,737.83
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,967.8,733.46
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,953.92,725.42
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,944.68,720.72
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,920.1,706.46
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,892.77,690.39
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,859.25,669.02
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,823.51,645.94
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,778.61,616.12
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,732.42,584.92
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,681.79,548.76
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,627.07,508.75
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,559.69,458.88
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,494.31,407.72
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,413.53,342.0
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,337.81,277.47
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,239.61,191.38
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,146.21,83.9
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,53.67,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.64,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.56,15.01
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.03,26.99
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.53,37.13
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,56.54,46.58
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,56.45,46.5
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,55.36,45.36
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,55.73,45.39
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,79.14,47.72
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,134.02,77.76
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,186.14,115.97
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,239.3,160.81
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,294.38,209.59
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,348.82,258.86
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,404.18,308.33
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,462.8,359.36
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,515.89,404.78
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,567.22,448.1
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,617.81,489.67
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,664.88,526.72
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,710.36,561.55
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,723.79,569.76
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,727.7,570.1
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,794.45,621.62
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,862.05,669.46
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,891.73,689.31
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,918.62,707.38
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,890.11,685.75
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,844.73,647.9
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,921.36,706.6
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,983.79,748.8
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,938.54,716.15
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,876.7,670.67
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,883.52,677.78
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,886.82,681.65
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,767.55,594.19
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,642.35,500.41
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,731.38,573.33
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,805.32,631.52
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,675.47,535.51
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,544.63,435.54
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,575.13,463.36
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,585.68,475.14
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,533.04,434.75
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,481.46,394.78
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,428.32,354.13
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,376.01,312.57
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,310.91,258.58
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,249.25,205.45
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,176.19,140.62
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,94.4,56.06
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,34.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.43,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,26.16,16.67
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,35.35,26.34
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,40.63,31.64
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,45.69,36.48
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,48.77,39.3
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,51.69,41.84
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,51.25,41.15
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,80.82,48.39
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,124.98,72.05
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,175.54,110.63
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,231.15,157.13
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,284.2,203.56
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,345.14,255.78
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,418.24,317.41
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,472.78,364.52
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,527.07,409.98
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,578.76,451.97
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,629.49,491.8
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,677.25,528.36
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,723.38,562.64
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,766.13,594.68
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,806.79,623.29
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,844.05,647.55
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,878.8,669.83
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,909.2,690.26
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,936.7,708.71
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,958.97,722.3
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,978.02,733.77
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,991.92,742.76
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1002.4,749.62
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1007.16,753.37
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1008.45,755.04
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1003.28,752.06
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,994.68,747.01
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,980.03,738.65
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,962.23,728.33
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,936.99,712.55
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,916.51,700.13
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,881.89,677.95
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,845.05,654.22
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,799.64,624.51
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,752.89,593.41
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,697.16,554.1
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,645.45,516.99
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,578.47,469.05
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,513.37,419.24
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,432.88,354.39
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,357.42,290.71
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,259.37,206.33
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,168.13,107.33
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,62.6,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.09,15.97
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,35.97,26.88
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,42.09,32.83
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,47.91,38.23
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,50.85,40.81
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,53.64,43.1
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,55.09,44.09
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,86.41,49.74
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,140.87,80.95
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,192.5,119.06
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,245.59,163.52
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,300.59,211.49
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,354.33,258.91
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,408.92,306.3
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,467.26,355.35
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,519.57,398.42
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,569.95,438.74
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,619.55,477.26
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,666.25,512.54
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,711.54,545.87
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,753.43,576.71
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,793.4,604.87
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,829.31,627.85
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,862.84,648.99
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,892.15,668.4
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,918.72,685.96
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,940.59,700.41
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,959.41,712.95
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,972.82,722.02
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,982.96,729.1
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,987.46,731.26
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,988.62,731.4
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,983.05,728.16
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,974.2,722.96
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,959.74,714.79
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,950.14,710.02
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,926.03,696.4
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,899.19,681.06
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,864.13,658.77
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,826.92,634.93
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,781.83,605.54
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,739.73,577.89
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,684.96,539.49
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,630.21,500.4
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,563.09,452.63
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,497.92,403.48
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,418.14,339.78
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,343.2,277.22
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,247.34,195.61
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,157.7,103.49
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,58.05,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.43,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,24.41,15.24
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,34.8,25.32
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,40.97,31.11
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,46.81,36.33
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,49.81,38.96
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,52.63,41.33
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,54.46,42.73
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,88.95,49.97
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,143.0,81.37
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,194.27,118.76
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,246.56,161.47
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,300.54,206.87
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,353.83,252.15
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,408.04,297.21
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,465.48,342.77
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,518.1,383.28
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,568.62,421.72
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,618.35,458.12
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,664.84,489.96
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,709.88,519.46
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,751.79,547.47
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,791.77,572.37
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,827.28,592.35
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,860.36,610.5
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,889.59,628.17
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,916.05,644.13
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,938.19,657.22
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,957.29,668.55
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,970.6,676.73
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,980.63,683.11
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,985.0,687.34
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,986.03,689.75
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,980.27,687.16
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,971.21,682.78
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,956.69,676.23
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,939.15,667.9
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,922.08,658.04
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,894.53,641.64
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,859.9,621.76
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,823.16,600.38
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,778.96,573.01
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,733.47,544.46
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,682.91,511.91
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,628.64,476.03
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,563.73,434.08
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,500.62,390.04
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,421.99,330.88
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,348.14,272.24
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,255.12,196.22
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,170.29,112.24
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,62.6,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.41,2.26
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.9,19.95
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.41,30.2
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,49.59,38.73
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,58.34,46.59
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,63.38,51.01
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,67.01,54.02
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,65.79,52.57
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,96.62,57.78
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,150.44,94.01
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,201.85,135.16
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,245.83,170.22
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,293.39,209.14
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,342.12,250.07
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,389.0,288.3
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,424.51,317.28
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,455.31,340.68
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,508.79,380.43
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,575.93,429.55
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,630.92,470.15
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,695.98,517.29
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,708.4,523.18
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,711.13,521.92
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,727.93,533.24
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,742.05,542.43
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,783.67,571.44
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,825.45,600.07
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,822.48,596.64
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,816.39,591.52
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,811.52,588.74
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,804.2,584.37
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,840.04,610.58
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,873.62,634.86
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,794.98,581.21
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,704.64,519.42
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,706.15,522.9
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,705.27,524.08
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,675.48,505.25
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,644.14,485.39
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,689.21,521.16
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,719.04,545.32
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,691.03,526.54
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,661.23,506.44
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,595.53,460.45
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,536.6,418.32
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,470.39,370.66
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,406.82,323.05
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,334.21,266.32
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,266.2,210.89
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,176.01,136.12
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,101.32,67.1
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,35.76,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.58,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.99,2.21
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,34.37,23.76
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,52.8,41.01
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,67.77,54.78
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,82.21,67.77
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,72.77,59.44
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,65.93,53.27
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,96.16,79.63
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,148.87,112.12
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,165.08,115.1
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,204.73,139.67
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,253.97,178.89
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,310.67,225.73
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,359.52,267.99
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,409.91,310.92
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,458.18,351.33
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,513.26,396.04
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,561.18,435.0
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,608.75,472.68
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,653.71,506.56
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,697.83,538.84
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,738.21,568.58
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,777.0,596.56
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,811.72,619.5
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,844.32,640.24
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,872.05,658.37
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,897.24,674.68
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,918.69,687.46
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,937.33,698.36
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,949.48,705.87
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,958.51,711.42
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,960.74,713.02
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,959.78,712.7
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,953.08,708.74
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,943.28,702.91
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,846.98,638.34
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,741.62,562.57
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,799.95,609.25
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,856.27,649.6
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,819.77,625.26
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,781.58,600.46
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,734.91,570.1
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,687.37,538.63
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,630.33,498.31
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,573.67,456.8
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,503.02,404.89
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,439.86,356.67
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,362.99,295.59
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,291.44,236.28
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,207.68,164.75
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,132.16,92.6
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,44.52,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.41
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,31.05,21.18
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,49.13,38.02
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,68.52,55.71
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,84.34,69.92
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,100.94,84.45
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,117.18,98.35
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,112.86,93.9
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,143.1,98.9
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,181.83,125.38
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,217.41,154.25
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,258.41,187.22
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,301.81,222.94
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,344.75,259.46
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,390.28,296.74
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,428.07,326.77
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,465.77,356.06
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,468.84,358.35
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,467.07,355.88
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,526.69,400.82
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,598.81,454.16
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,617.26,466.71
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,632.83,477.15
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,655.44,492.63
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,677.42,507.45
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,726.13,543.72
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,780.1,583.16
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,778.64,581.98
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,774.64,579.42
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,787.4,589.19
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,798.43,597.71
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,686.76,516.68
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,569.69,429.98
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,679.61,515.16
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,787.87,596.0
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,740.39,561.51
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,680.8,519.26
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,600.32,461.44
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,507.27,393.2
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,635.82,495.68
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,732.36,571.04
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,633.21,498.29
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,545.27,432.42
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,481.79,385.23
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,433.69,348.44
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,382.37,309.35
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,331.88,269.69
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,271.84,220.74
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,214.81,172.76
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,151.75,118.68
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,92.54,63.86
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,31.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,35.08
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,85.92,66.39
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,121.95,95.65
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,157.92,124.43
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,185.96,146.03
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,215.02,168.29
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,197.96,154.62
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,178.88,139.36
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,264.39,206.25
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,358.13,278.28
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,341.49,265.13
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,321.37,249.37
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,297.6,230.47
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,274.43,212.01
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,292.85,226.1
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,311.58,240.27
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,329.63,253.9
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,349.68,269.01
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,259.39,199.92
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,169.09,129.68
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,415.62,322.95
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,663.89,505.15
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,554.7,423.62
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,431.76,331.58
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,431.71,332.41
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,431.45,332.59
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,484.03,373.77
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,549.33,423.43
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,502.99,388.92
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,442.63,344.28
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,336.01,263.75
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,219.4,172.63
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,198.73,156.87
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,178.1,140.72
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,225.31,180.18
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,263.22,211.71
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,235.29,189.68
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,207.33,167.54
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,176.91,143.19
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,146.62,118.4
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,114.8,91.55
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,76.99,59.28
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,50.06,36.0
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.42,11.65
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.62,8.14
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,30.42,20.83
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,40.06,30.07
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,45.52,35.26
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,50.7,39.97
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,53.87,42.73
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,56.85,45.19
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,60.69,48.24
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,105.48,58.46
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,158.91,93.72
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,209.34,133.21
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,259.77,176.31
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,312.13,222.23
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,364.3,268.09
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,417.21,313.71
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,450.35,344.16
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,467.57,358.6
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,477.07,366.35
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,484.81,371.82
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,421.03,322.89
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,349.88,267.47
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,551.98,427.77
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,787.14,602.58
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,637.4,488.24
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,453.77,344.06
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,421.03,320.28
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,386.46,294.34
