Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,266.16,203.3
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,149.09,112.65
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,201.48,153.76
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,254.76,194.87
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,553.69,427.0
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,844.13,636.79
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,908.23,685.52
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,958.01,721.03
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,941.98,710.98
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,923.06,699.59
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,897.9,683.65
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,870.21,666.01
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,730.22,567.97
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,585.36,459.3
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,660.45,521.51
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,716.05,565.54
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,662.94,527.39
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,609.8,489.21
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,544.69,441.48
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,481.4,393.12
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,408.31,334.28
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,339.12,276.22
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,249.11,199.3
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,170.86,126.01
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,79.91,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.39,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.38,9.61
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,30.68,21.39
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,39.84,30.18
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,45.76,35.8
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,51.35,40.9
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,54.1,43.28
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,56.68,45.4
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,64.66,52.15
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,111.03,62.39
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,165.18,98.84
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,216.18,139.0
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,267.99,183.09
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,321.57,229.37
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,374.39,274.49
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,428.06,318.75
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,480.2,360.18
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,536.24,402.22
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,585.69,438.71
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,634.38,473.03
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,680.12,503.58
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,724.48,532.02
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,765.45,559.74
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,804.52,584.32
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,839.21,605.43
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,871.52,624.97
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,899.99,643.27
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,925.78,660.0
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,949.6,675.41
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,970.56,689.15
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,983.49,698.29
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,993.14,705.66
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,996.65,709.43
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,996.82,711.35
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,992.16,709.4
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,984.24,705.62
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,968.48,697.1
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,949.75,686.9
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,933.56,678.42
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,906.75,663.14
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,871.64,643.41
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,834.5,622.11
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,790.88,596.43
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,745.95,569.33
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,695.44,536.55
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,641.08,500.16
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,576.43,456.26
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,513.48,410.5
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,435.29,350.25
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,361.64,290.7
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,270.12,214.42
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,188.17,139.65
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,87.5,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.34,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.92,11.21
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.29,22.58
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,43.24,32.85
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,48.98,38.16
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,54.41,42.96
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,57.39,45.49
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,60.19,47.74
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,69.79,46.49
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,113.94,64.1
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,161.01,95.15
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,216.45,138.87
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,266.68,181.51
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,318.86,226.71
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,370.51,271.41
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,423.09,315.97
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,473.87,358.13
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,529.05,402.28
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,577.97,441.31
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,626.19,478.81
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,671.32,512.31
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,715.08,543.92
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,755.34,573.41
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,793.77,599.64
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,777.9,584.28
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,746.87,556.54
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,780.06,580.36
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,812.68,603.21
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,797.07,592.09
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,778.14,578.92
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,807.73,600.9
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,836.04,621.66
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,862.81,642.26
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,887.15,661.3
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,880.66,658.17
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,871.39,653.45
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,823.76,620.89
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,774.71,587.19
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,786.41,599.77
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,799.03,612.41
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,748.23,576.9
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,692.01,537.48
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,684.54,535.23
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,667.29,524.84
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,605.69,479.65
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,542.16,431.81
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,482.0,387.02
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,423.48,341.96
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,369.82,299.33
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,317.36,255.68
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,233.05,184.5
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,157.28,116.36
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,75.22,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.3,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.46,12.67
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.55,26.06
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,49.08,37.73
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,57.53,45.49
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,65.57,52.64
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,70.97,57.24
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,75.8,61.21
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,88.21,60.79
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,130.07,79.19
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,174.3,108.7
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,221.74,145.82
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,269.26,185.64
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,319.35,228.36
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,369.1,270.92
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,424.75,317.11
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,473.07,356.83
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,523.6,397.33
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,571.96,435.8
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,621.9,474.35
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,666.83,507.71
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,710.97,539.68
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,750.64,568.94
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,788.52,595.04
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,823.68,617.9
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,856.83,639.22
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,885.12,658.15
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,910.8,675.32
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,783.95,585.11
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,624.02,463.75
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,805.01,602.29
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,965.61,714.62
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,967.86,715.85
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,966.93,716.32
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,960.89,712.92
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,960.05,713.19
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,829.03,623.97
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,678.85,513.44
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,786.75,599.17
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,871.7,661.63
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,620.97,481.27
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,344.97,267.72
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,555.98,437.9
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,713.24,558.39
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,658.52,518.52
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,604.05,479.53
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,540.09,432.3
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,477.96,384.66
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,402.62,324.95
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,329.14,264.58
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,244.51,193.4
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,168.67,125.57
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,80.98,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.3,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,25.83,14.83
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,41.27,29.91
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,57.27,44.42
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,66.42,52.7
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.3,56.1
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,75.27,60.37
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,80.0,64.31
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,92.11,62.58
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,130.81,79.5
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,174.4,108.79
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,221.2,145.16
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,276.59,196.3
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,320.99,236.72
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,357.44,263.09
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,415.28,307.85
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,467.91,349.86
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,516.89,388.14
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,563.76,424.59
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,610.24,459.82
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,654.48,491.72
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,697.99,522.27
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,635.65,473.73
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,549.68,406.69
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,689.52,514.05
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,839.98,621.14
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,701.33,520.78
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,525.83,388.94
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,533.43,395.26
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,540.79,400.32
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,754.48,560.37
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,949.16,694.79
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,954.18,697.31
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,956.1,699.74
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,752.84,560.62
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,524.86,392.32
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,732.88,552.04
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,907.14,675.42
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,704.31,532.74
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,483.69,368.03
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,651.74,499.68
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,784.32,597.35
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,489.37,382.37
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,169.61,130.48
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,148.76,114.9
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,128.08,98.62
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,108.79,83.72
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,89.33,68.32
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,70.22,52.69
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,50.81,36.52
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,33.97,22.26
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,18.55,8.98
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.67,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,21.36,11.6
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,40.15,29.12
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,58.5,45.73
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,74.42,59.9
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,91.55,74.8
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,94.74,77.47
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,101.7,83.29
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,126.62,97.53
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,175.42,130.01
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,184.38,139.07
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,190.05,146.85
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,238.31,182.26
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,284.99,216.41
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,320.08,243.03
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,357.48,271.4
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,418.89,316.52
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,520.39,393.16
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,567.67,429.39
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,614.42,464.59
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,659.38,497.62
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,701.22,527.76
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,740.02,555.93
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,777.13,581.37
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,810.38,602.97
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,841.52,623.05
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,868.69,641.3
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,893.39,657.95
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,911.2,670.45
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,932.83,685.63
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,873.56,645.38
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,801.78,591.78
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,834.52,615.78
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,865.25,637.58
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,909.22,672.14
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,939.13,692.81
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,922.7,682.81
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,903.52,671.42
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,842.6,632.01
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,770.77,583.67
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,599.49,459.49
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,437.96,337.46
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,220.13,172.35
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.14,3.47
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.74,2.38
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.34,1.25
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.95,0.12
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.56,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,171.39,139.19
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,316.94,253.27
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,235.44,184.6
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,161.99,120.79
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,79.47,18.44
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.15,14.2
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,33.86,23.93
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,42.39,31.96
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,47.3,36.5
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,51.94,40.61
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,81.97,66.86
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,129.29,107.43
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,98.27,68.45
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,123.02,67.88
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,176.56,105.78
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,227.25,146.29
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,278.06,189.5
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,330.58,234.65
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,379.75,278.74
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,426.0,318.41
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,475.43,357.61
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,539.81,407.33
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,587.7,443.62
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,634.82,478.22
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,677.77,508.74
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,719.01,537.12
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,758.06,563.9
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,795.27,587.39
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,827.84,606.78
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,858.05,624.37
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,884.82,640.8
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,909.03,655.51
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,928.27,667.01
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,944.64,676.74
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,956.21,685.66
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,964.72,692.8
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,965.42,694.39
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,971.25,699.35
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,964.87,698.08
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,955.39,695.03
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,937.94,686.08
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,917.75,675.36
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,892.61,659.93
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,865.05,642.94
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,835.31,624.9
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,799.21,602.39
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,633.43,487.16
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,472.17,367.4
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,536.54,420.34
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,581.31,456.4
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,516.83,408.42
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,450.45,358.43
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,381.36,304.57
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,316.29,251.83
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,237.6,187.04
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,166.49,125.39
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,82.27,26.6
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.7,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.4,0.49
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.89,6.52
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,20.39,12.49
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,27.83,19.21
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,35.28,25.82
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,43.2,32.81
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,51.13,39.72
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,50.67,37.22
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,50.22,36.69
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,69.83,52.91
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,89.28,68.79
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,76.89,58.22
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,64.29,47.6
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,139.79,108.74
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,213.33,166.84
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,244.58,190.48
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,276.6,214.55
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,291.79,225.89
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,307.13,237.36
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,234.8,181.49
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,159.42,122.49
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,277.15,214.54
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,398.0,305.64
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,282.4,217.73
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,160.98,123.48
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,155.37,119.26
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,149.65,114.73
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,122.22,92.78
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,94.59,70.63
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,93.19,69.58
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,91.77,68.5
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,142.1,108.78
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,193.2,149.17
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,163.02,125.38
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,132.78,101.5
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,168.83,130.5
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,205.71,159.89
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,192.91,150.3
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,180.11,140.75
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,104.51,80.31
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,32.55,21.43
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,29.28,18.86
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,26.01,16.25
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,33.91,22.98
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,41.81,29.73
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,35.28,24.36
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,28.76,18.92
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,22.72,13.75
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,16.68,8.53
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,11.57,4.06
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.26,2.47
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.89,6.72
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,19.47,11.75
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,25.04,16.72
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,57.19,45.2
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,87.48,71.62
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,70.27,53.52
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,51.15,37.3
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,103.68,80.54
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,153.43,120.6
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,164.33,128.63
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,175.38,136.82
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,220.89,171.96
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,260.01,201.58
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,337.57,260.2
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,416.29,318.94
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,412.72,315.22
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,409.91,311.99
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,367.1,278.62
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,322.98,244.21
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,270.6,204.88
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,216.54,163.85
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,340.42,257.22
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,468.01,349.3
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,349.9,262.68
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,224.45,168.9
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,322.12,242.86
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,419.57,314.22
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,564.06,421.4
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,713.8,528.19
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,608.91,453.25
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,499.43,374.22
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,388.2,293.6
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,265.93,201.95
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,618.3,476.28
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,917.16,686.9
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,865.15,650.77
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,807.44,613.24
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,745.13,570.29
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,688.91,530.83
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,646.28,501.95
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,602.95,471.97
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,567.63,447.08
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,530.31,420.15
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,471.37,376.3
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,414.53,332.87
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,350.98,282.76
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,290.74,233.53
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,219.84,174.32
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,144.07,109.49
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,69.71,30.83
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.3,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.37,16.31
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.74,25.36
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,45.33,34.18
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,50.5,38.87
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,55.37,43.1
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,81.75,65.85
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,120.36,98.58
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,142.54,110.97
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,158.75,122.57
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,195.33,147.01
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,249.84,185.79
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,283.43,209.33
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,333.22,246.38
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,367.52,270.94
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,430.3,318.91
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,478.72,357.61
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,527.83,395.76
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,574.53,432.27
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,620.66,467.54
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,663.69,498.85
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,705.23,528.37
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,701.07,522.0
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,683.9,505.9
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,668.79,494.38
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,645.9,476.99
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,770.61,572.53
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,891.92,658.93
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,835.16,616.75
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,754.74,554.85
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,756.16,556.97
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,755.97,557.49
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,858.78,635.6
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,948.33,699.08
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,941.51,694.79
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,931.75,689.35
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,775.41,581.39
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,596.03,449.97
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,303.53,235.67
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.81,7.16
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,245.19,193.92
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,479.17,372.9
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,531.14,414.98
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,575.81,452.39
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,320.61,256.78
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,69.8,51.85
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,59.52,43.88
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,49.26,35.54
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,39.47,27.38
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,19.11
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,11.59
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.02
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,15.78,0.9
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,30.85,20.25
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,47.7,35.85
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,64.66,51.25
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,81.64,66.3
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,98.29,80.72
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,110.81,91.42
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,127.23,105.27
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,100.55,76.65
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,53.02,38.66
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,143.42,110.7
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,232.29,179.65
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,271.39,207.08
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,320.08,243.14
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,343.89,263.02
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,354.18,271.43
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,373.81,285.91
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,392.32,299.08
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,372.98,283.71
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,342.73,260.01
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,412.64,311.61
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,483.84,362.7
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,544.24,406.51
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,608.95,452.8
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,593.14,440.36
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,574.08,425.99
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,743.01,554.27
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,912.15,671.55
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,931.68,682.02
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,948.36,692.13
