Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,960.64,702.21
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,969.9,710.5
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,875.7,647.93
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,753.25,559.06
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,527.4,398.75
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,287.85,218.59
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,503.67,386.19
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,708.24,535.58
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,809.64,611.75
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,887.97,666.53
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,616.61,475.13
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,320.11,247.42
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,558.43,438.39
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,740.17,573.31
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,688.3,535.49
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,636.43,499.16
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,574.76,455.33
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,514.59,410.18
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,437.74,350.67
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,365.3,292.43
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,279.38,221.82
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,205.31,157.91
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,102.85,56.84
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.91
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,18.3
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,28.63
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,39.61
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.03,50.13
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,94.28,78.47
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,125.02,104.88
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,100.93,69.41
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,141.15,82.08
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,158.09,109.32
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,162.34,127.81
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,219.43,159.85
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,347.82,252.57
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,399.73,296.99
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,452.48,341.47
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,472.98,360.29
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,473.61,360.82
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,513.72,391.73
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,555.83,423.6
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,582.79,442.73
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,608.04,460.33
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,635.19,480.65
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,662.37,500.85
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,703.0,531.4
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,746.06,563.44
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,778.4,586.46
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,810.18,609.06
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,898.93,677.82
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,978.16,732.78
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,693.07,531.95
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,346.14,265.11
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,584.16,449.66
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,806.95,611.07
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,750.47,569.98
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,703.04,536.47
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,847.71,648.83
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,962.08,729.48
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,773.87,597.34
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,558.93,434.89
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,727.12,568.57
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,852.91,660.57
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,810.66,631.51
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,767.04,602.53
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,716.37,567.48
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,669.27,534.46
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,608.02,490.13
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,548.07,444.98
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,474.57,386.82
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,404.82,329.47
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,319.09,258.26
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,241.05,190.06
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,141.79,86.39
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,32.23,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.64,4.71
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,33.93,23.82
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,51.16,40.09
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,67.92,55.69
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,81.61,68.16
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,89.88,75.45
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,67.33,55.15
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,28.76
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.4,69.97
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,150.4,117.88
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,209.5,165.09
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,194.89,153.18
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,179.91,141.12
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,168.78,132.12
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,157.43,122.96
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,139.65,108.53
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,121.54,93.81
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,288.47,227.33
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,458.82,357.86
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,402.98,314.64
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,338.41,265.07
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,303.73,238.57
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,268.55,211.32
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,309.36,243.81
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,362.41,285.37
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,363.75,286.8
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,365.04,288.42
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,301.88,239.4
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,251.66,200.0
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,336.59,269.85
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,411.88,331.1
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,285.96,231.22
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,154.34,123.6
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,94.58,74.56
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,5.12
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.7,22.94
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,50.71,39.82
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,66.4,54.35
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,82.99,69.4
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,99.26,83.81
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,110.54,93.49
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,118.26,99.83
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,147.57,110.86
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,183.26,134.31
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,220.13,164.3
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,254.63,193.58
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,288.95,222.17
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,322.65,250.01
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,370.38,286.98
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,422.6,328.53
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,455.31,355.08
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,473.75,369.23
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,422.73,330.17
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,357.0,278.34
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,350.24,272.54
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,342.4,265.72
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,388.5,300.92
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,436.4,336.96
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,528.33,407.19
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,626.1,480.17
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,434.28,336.84
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,224.53,174.0
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,442.81,345.2
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,660.27,506.42
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,420.57,327.32
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,162.97,125.77
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,380.01,297.94
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,591.6,456.92
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,646.27,499.16
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,712.22,549.69
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,747.32,578.69
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,792.11,614.36
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,850.46,660.01
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,896.43,692.59
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,665.79,524.49
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,426.52,338.11
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,603.44,483.07
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,741.97,590.39
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,690.85,552.93
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,639.41,516.14
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,577.11,469.79
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,516.22,422.74
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,442.16,363.65
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,369.62,303.83
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,288.49,235.38
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,215.04,170.84
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,119.91,78.59
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.58,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.82,7.28
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.11,21.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,38.45,28.91
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,45.41,35.51
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,49.34,39.08
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,53.06,42.27
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,55.31,44.1
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,57.38,45.72
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,99.54,56.48
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,146.76,85.19
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,200.65,126.82
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,251.36,169.56
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,303.04,214.59
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,355.89,260.48
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,407.63,305.74
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,460.1,350.64
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,510.69,392.33
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,565.03,435.43
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,612.64,473.37
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,659.36,509.74
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,701.37,540.79
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,741.03,569.34
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,778.84,597.01
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,814.77,621.94
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,774.22,588.18
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,715.79,539.63
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,814.25,615.79
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,916.3,689.53
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,930.05,698.58
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,937.01,703.78
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,691.95,527.54
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,411.19,313.69
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,266.2,204.97
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,117.38,88.58
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,526.43,414.88
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,912.75,693.43
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,898.9,680.87
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,882.29,669.76
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,782.87,597.98
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,676.63,520.63
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,738.94,569.0
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,785.01,602.84
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,740.0,571.45
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,694.16,539.91
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,644.31,504.98
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,589.0,465.49
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,526.08,419.4
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,465.32,373.56
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,394.49,318.26
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,327.95,264.44
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,249.27,199.51
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,167.39,130.3
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,94.0,61.16
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.92,9.69
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,34.02,23.51
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.92,32.83
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.37,41.48
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,58.55,46.13
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,63.47,50.35
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,70.54,56.31
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,76.36,61.06
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,110.5,67.0
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,152.32,90.76
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,197.79,138.77
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,232.04,178.06
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,263.97,192.76
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,347.95,252.58
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,396.79,293.82
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,451.01,338.24
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,493.09,372.44
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,531.05,401.46
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,577.46,439.13
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,635.32,485.14
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,675.65,515.37
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,713.01,542.96
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,717.64,543.09
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,712.9,535.98
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,760.82,569.34
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,809.79,602.58
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,817.63,607.1
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,822.82,610.0
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,574.16,432.59
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,297.42,224.14
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,350.73,264.98
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,399.29,301.0
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,700.66,531.03
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,973.09,720.74
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,650.72,493.99
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,279.86,211.84
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,375.79,286.74
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,462.76,352.32
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,689.09,525.75
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,868.88,655.34
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,830.91,629.12
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,791.47,603.5
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,747.01,574.05
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,701.68,543.6
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,512.75,402.72
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,319.61,252.48
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,397.33,317.4
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,462.75,369.18
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,396.56,316.94
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,333.78,266.57
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,257.06,203.92
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,187.03,144.68
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,98.51,65.22
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.7,11.01
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.91,27.18
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,48.5,37.29
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,60.11,48.01
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,61.39,49.23
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,62.27,49.91
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,73.22,59.44
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,85.18,69.67
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,138.67,97.5
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,188.31,137.07
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,224.26,162.29
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,264.7,192.21
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,303.54,222.76
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,342.37,252.82
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,366.39,273.45
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,390.97,293.39
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,408.13,306.35
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,422.45,316.77
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,431.83,323.96
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,443.97,332.87
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,473.4,353.94
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,509.29,379.23
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,507.5,378.13
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,504.73,376.48
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,548.63,408.3
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,595.46,441.5
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,534.16,396.81
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,463.84,345.6
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,481.42,358.61
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,499.26,371.24
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,468.29,349.03
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,436.15,326.08
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,431.99,323.66
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,427.54,320.92
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,586.76,440.21
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,746.54,553.63
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,697.82,517.54
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,648.39,482.59
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,663.07,496.85
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,674.22,508.2
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,537.27,408.98
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,377.29,290.04
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,355.56,275.71
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,333.09,259.87
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,272.69,213.7
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,213.67,167.69
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,184.85,145.59
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,156.22,123.06
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,118.43,92.57
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,90.15,69.24
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,64.46,47.69
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,38.49,25.7
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,9.73
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.95
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,33.79,23.4
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,51.45,39.45
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,68.91,55.13
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,86.6,70.58
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,99.63,81.64
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,109.53,89.8
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,118.13,96.69
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,149.43,105.35
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,178.95,122.23
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,210.61,140.19
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,254.62,171.01
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,272.8,198.4
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,276.82,210.19
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,338.42,252.21
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,451.23,335.58
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,499.35,373.71
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,546.16,410.07
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,576.13,432.83
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,595.53,446.61
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,652.09,489.87
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,719.55,540.17
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,573.27,431.09
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,401.11,298.99
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,577.71,431.32
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,769.54,565.84
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,836.69,614.82
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,905.31,663.18
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,847.14,620.41
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,771.3,563.82
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,874.85,641.28
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,967.89,705.09
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,970.84,706.72
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,970.77,707.32
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,764.02,566.84
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,531.84,396.85
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,631.22,473.69
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,714.25,536.15
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,786.06,590.48
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,843.11,632.93
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,776.29,587.18
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,705.47,537.81
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,544.14,420.68
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,394.1,307.02
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,380.06,298.64
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,363.63,287.53
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,418.1,332.47
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,462.79,368.14
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,395.44,315.42
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,331.63,264.47
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,255.91,202.79
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,176.39,136.53
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,107.3,73.8
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,24.84,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.74
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,18.31
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,43.54,32.47
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,58.87,46.17
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,75.62,60.86
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,92.19,75.09
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,95.47,77.59
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,98.55,79.83
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,132.19,102.7
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,166.82,129.32
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,184.3,142.32
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,210.46,162.27
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,223.99,172.38
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,237.03,182.01
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,322.17,244.87
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,424.8,321.53
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,457.94,347.31
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,489.57,371.6
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,520.74,395.01
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,551.23,417.49
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,575.81,435.4
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,599.22,452.22
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,629.49,473.79
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,660.07,495.29
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,655.63,490.87
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,646.98,483.56
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,671.73,501.33
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,695.21,517.94
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,693.24,516.08
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,682.99,508.74
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,642.73,479.61
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,600.34,448.86
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,529.72,398.22
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,467.12,352.54
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,532.59,402.29
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,586.24,442.39
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,628.02,474.07
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,681.07,513.08
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,672.06,507.6
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,660.75,500.99
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,621.72,474.03
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,581.97,446.51
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,544.4,421.12
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,505.96,394.68
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,465.58,365.35
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,425.27,335.62
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,460.18,365.04
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,473.59,377.02
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,410.53,327.67
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,350.3,279.47
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,273.6,217.25
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,203.64,158.4
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,110.59,77.25
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.73,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.26,11.66
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.62,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.31,32.31
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,51.62,39.85
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,55.31,43.13
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,65.67,52.06
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,89.54,72.44
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,112.9,87.71
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,123.73,95.93
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,134.5,104.02
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,142.43,109.71
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,150.33,115.34
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,179.58,137.43
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,209.6,159.77
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,222.13,168.85
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,234.78,178.02
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,224.22,169.4
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,212.93,160.35
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,234.76,176.48
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,256.94,192.53
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,377.58,280.46
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,504.65,368.12
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,583.99,422.49
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,674.11,482.71
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,767.71,547.48
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,867.72,610.34
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,894.1,627.01
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,918.03,643.35
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,934.03,654.95
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,947.01,664.88
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,965.7,678.44
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,974.1,685.69
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,977.45,690.04
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,977.73,692.62
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,972.02,691.55
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,963.3,688.69
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,948.7,682.14
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,931.3,673.81
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,906.34,660.62
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,878.98,645.84
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,849.96,629.19
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,814.83,608.23
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,635.39,484.94
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,447.85,346.66
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,484.43,378.44
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,513.89,403.05
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,460.97,364.17
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,409.23,325.63
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,349.87,279.83
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,281.39,225.53
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,219.65,174.57
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,162.14,125.7
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,94.16,65.76
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.09,8.55
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.48,21.41
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,48.91,37.12
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,66.08,52.49
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,83.46,67.8
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,100.67,82.68
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,63.74,50.41
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,101.97,78.38
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,128.87,99.83
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,106.91,81.82
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,83.95,63.06
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,148.56,114.73
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,212.51,164.79
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,330.14,254.94
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,463.78,354.85
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,528.11,403.11
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,597.56,455.19
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,639.96,484.85
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,682.56,514.12
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,643.91,482.66
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,593.47,442.64
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,677.13,503.65
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,768.96,567.84
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,796.52,585.75
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,823.19,603.43
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,848.06,619.03
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,871.65,633.65
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,835.33,608.67
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,788.47,577.09
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,822.54,602.16
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,847.38,620.51
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,932.18,683.02
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,992.54,722.32
