Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,976.61,712.58
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,966.5,707.53
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,943.24,693.92
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,917.38,678.74
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,884.28,658.7
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,849.21,637.25
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,807.5,611.37
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,768.85,587.3
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,717.56,553.19
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,666.13,518.39
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,605.35,476.21
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,545.79,432.92
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,477.51,381.09
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,412.15,329.51
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,329.85,263.31
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,252.85,198.8
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,165.54,121.11
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,74.64,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,26.41,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.15,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.83,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.75,12.84
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,32.93,23.23
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,38.84,28.97
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,44.46,34.2
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,47.63,37.05
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,50.62,39.6
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,52.6,41.16
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,66.95,42.03
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,116.36,64.67
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,163.42,95.2
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,211.93,133.33
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,262.72,176.29
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,313.3,219.91
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,371.71,269.4
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,423.1,313.83
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,474.88,357.73
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,524.75,398.66
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,574.74,438.66
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,622.53,476.64
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,669.34,513.09
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,712.2,545.1
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,753.4,574.74
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,792.79,602.22
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,830.22,628.2
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,863.15,650.99
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,893.65,672.22
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,920.23,690.55
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,944.13,707.11
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,961.72,718.42
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,976.23,727.74
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,987.99,735.99
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,996.64,742.27
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,996.53,742.8
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,993.31,741.42
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,987.73,739.25
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,979.11,735.14
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,967.11,727.82
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,944.06,713.08
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,517.58,407.61
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,64.32,46.28
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,61.96,44.76
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,59.6,42.99
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,411.04,333.21
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,727.92,576.24
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,674.01,536.55
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,620.29,497.72
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,555.65,451.19
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,497.98,408.29
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,439.83,362.75
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,383.32,316.53
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,305.28,250.57
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,233.9,188.26
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,158.69,118.84
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,77.26,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,27.16,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.63,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.09,14.56
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,34.71,25.57
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,41.0,31.79
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,46.97,37.46
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,50.84,41.02
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,54.47,44.22
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,55.89,45.3
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,71.65,46.03
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,117.26,67.12
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,171.37,105.59
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,220.31,145.48
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,271.62,190.19
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,322.95,236.2
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,375.32,282.81
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,427.26,328.14
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,479.91,372.82
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,534.48,417.71
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,584.63,458.05
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,633.3,496.99
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,681.21,534.4
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,726.37,568.18
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,770.37,600.34
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,810.96,628.54
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,849.71,655.24
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,885.52,678.78
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,919.23,700.7
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,947.66,720.24
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,973.46,738.04
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,995.11,751.67
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1013.83,763.36
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1026.16,771.91
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1035.27,778.47
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1040.13,782.34
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1041.71,784.18
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1037.07,782.02
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,1029.21,777.89
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,1014.78,769.47
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,997.36,759.17
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,974.07,744.56
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,956.42,733.96
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,921.31,711.57
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,884.23,687.76
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,841.96,660.37
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,798.22,631.59
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,748.7,596.97
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,695.09,558.8
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,634.01,514.21
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,574.02,468.77
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,500.96,411.12
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,431.24,354.18
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,348.61,286.03
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,272.36,220.45
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,180.56,137.76
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,88.27,2.91
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,31.65,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.1,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.41,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,26.17,16.38
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.43,28.71
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.0,36.97
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,55.2,44.64
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,60.31,49.27
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,63.91,52.38
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,66.4,54.37
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,83.67,55.98
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,125.34,74.98
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,170.89,105.86
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,217.33,145.59
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,260.92,185.03
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,312.3,231.83
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,352.81,268.02
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,393.36,301.83
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,418.93,322.16
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,480.65,368.8
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,578.24,441.89
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,625.41,475.74
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,671.68,507.66
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,715.51,535.95
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,757.91,561.77
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,796.77,586.4
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,833.73,609.59
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,866.23,629.53
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,896.37,647.9
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,923.11,665.33
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,947.27,681.23
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,966.45,693.86
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,982.72,704.79
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,994.53,713.33
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,1003.24,720.14
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,1005.91,724.33
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,1005.41,726.67
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,999.79,724.97
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,991.1,721.46
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,974.64,713.1
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,964.07,708.65
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,940.51,695.73
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,914.43,681.21
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,878.94,660.31
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,841.69,637.99
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,803.73,613.74
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,760.41,585.48
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,705.31,548.97
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,650.62,511.97
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,590.77,469.4
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,532.12,425.64
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,460.1,370.45
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,388.37,313.67
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,311.87,251.56
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,241.93,192.36
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,132.26,98.61
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.23,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.48,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.11,4.14
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.07,10.54
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,25.04,16.93
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,32.02,23.21
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,39.0,29.38
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,33.89,24.73
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,28.78,18.97
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,49.28,36.19
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,69.83,53.16
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,62.84,47.13
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,55.86,41.17
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,117.56,91.61
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,177.09,139.04
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,203.88,159.83
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,231.22,180.95
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,259.82,202.51
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,289.06,224.28
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,330.94,255.9
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,380.96,293.15
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,392.04,300.17
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,402.98,307.18
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,448.66,340.79
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,496.47,375.31
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,528.84,397.87
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,564.01,422.27
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,553.04,414.2
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,542.37,406.65
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,485.54,365.95
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,426.24,322.86
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,332.05,253.55
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,230.12,176.48
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,261.2,200.87
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,292.82,225.1
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,378.49,290.47
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,456.63,348.55
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,398.96,305.43
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,340.77,262.1
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,407.25,314.45
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,487.27,374.79
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,342.33,265.92
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,203.29,158.08
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,295.02,233.07
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,388.15,306.15
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,373.91,296.42
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,357.5,285.58
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,318.77,256.24
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,280.34,226.59
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,238.59,193.16
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,197.59,159.51
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,153.05,122.37
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,109.8,85.44
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,66.33,47.3
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.85,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.63,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.1,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,26.08,16.01
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.52,27.23
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.33,34.67
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,53.46,42.2
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,38.81,29.2
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,36.21,26.86
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,42.74,32.6
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,49.27,36.37
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,93.82,73.55
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,135.62,107.6
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,170.02,134.47
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,205.67,161.96
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,221.14,173.47
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,236.68,184.97
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,227.5,177.46
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,217.05,168.99
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,199.12,154.41
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,180.39,139.25
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,177.07,136.49
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,173.65,133.64
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,188.48,144.81
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,203.51,155.98
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,215.17,164.76
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,226.96,173.63
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,214.1,163.31
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,200.99,152.94
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,231.02,175.89
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,261.41,198.72
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,259.97,197.2
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,258.45,195.8
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,339.36,256.4
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,417.23,312.96
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,410.84,308.25
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,404.17,303.93
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,418.06,314.8
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,432.03,325.63
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,338.29,257.13
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,234.42,179.25
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,234.63,180.67
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,234.96,181.79
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,189.3,146.54
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,143.95,111.01
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,142.08,110.2
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,140.4,109.45
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,139.42,109.09
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,138.85,109.05
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,120.25,94.41
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,101.57,79.46
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,253.14,208.38
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,371.94,303.77
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,297.59,241.41
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,229.51,183.29
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,149.54,113.31
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,59.78,17.3
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,21.49,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.79,19.4
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,44.78,33.88
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,54.11,42.8
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.72,52.62
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,67.73,55.31
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,79.95,66.0
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,51.13,40.21
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,20.42,11.88
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,39.5,28.04
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,58.63,43.97
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,53.05,39.12
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,47.47,34.32
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,105.16,81.82
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,160.61,126.27
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,106.01,81.75
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,48.49,34.58
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,47.57,33.8
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,46.66,32.98
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,106.51,81.79
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,165.77,129.12
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,170.17,132.13
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,174.65,135.36
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,187.42,145.36
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,200.37,155.45
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,203.04,157.47
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,205.66,159.49
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,255.77,198.51
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,306.57,237.43
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,309.74,239.8
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,312.88,242.36
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,343.49,265.98
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,384.44,297.15
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,371.55,287.59
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,358.27,277.97
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,313.6,244.28
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,279.76,218.62
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,292.69,229.33
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,305.88,240.14
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,201.87,158.65
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,100.19,76.89
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,139.8,109.58
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,181.06,143.27
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,118.01,92.5
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,57.7,42.92
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,109.42,86.59
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,166.66,134.33
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,143.87,115.84
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,121.32,97.4
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,237.48,198.11
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,343.32,285.12
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,260.39,214.82
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,194.04,157.25
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,127.28,97.6
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,58.13,20.82
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,20.74,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.67,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,12.99,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,29.03,18.91
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,44.49,33.65
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,61.46,49.35
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,78.1,64.56
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,94.76,79.33
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,111.09,93.47
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,123.79,104.15
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,138.7,110.49
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,131.24,103.77
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,111.5,87.65
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,151.44,119.81
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,191.85,151.84
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,213.89,168.67
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,236.5,185.86
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,248.31,194.84
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,260.03,203.72
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,257.15,200.8
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,253.66,197.46
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,290.07,225.44
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,322.18,249.76
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,361.61,279.52
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,402.48,310.04
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,371.14,285.86
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,338.52,260.87
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,342.83,264.13
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,347.1,267.24
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,263.66,203.63
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,178.83,137.87
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,251.01,194.43
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,324.37,250.41
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,335.78,258.89
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,347.33,267.74
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,380.57,293.14
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,405.16,311.91
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,355.31,275.08
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,293.71,228.89
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,239.2,187.04
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,184.74,144.43
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,180.68,141.57
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,176.69,138.64
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,136.85,106.9
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,97.36,75.04
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,69.39,52.28
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,41.85,29.54
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,90.28,70.16
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,144.63,115.23
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,125.24,99.67
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,105.85,83.98
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,87.44,68.7
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,68.84,52.98
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,51.72,38.26
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,34.38,23.23
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,21.81,12.08
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.26,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.77,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.05,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.88,15.35
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,33.99,24.24
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,39.42,29.44
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,44.56,34.16
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,47.71,36.95
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,50.67,39.44
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,57.09,44.89
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,87.33,67.64
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,126.02,98.68
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,164.92,129.12
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,194.31,150.83
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,233.41,180.1
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,222.23,171.48
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,213.87,164.99
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,276.62,212.14
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,350.23,266.45
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,406.47,307.32
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,471.19,354.25
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,414.52,312.33
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,344.56,259.76
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,477.72,359.02
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,624.21,462.92
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,714.17,531.41
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,820.52,607.04
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,853.59,628.2
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,884.47,648.58
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,751.52,555.29
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,586.58,431.47
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,781.36,578.76
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,965.03,703.33
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,784.57,578.82
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,558.43,412.83
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,651.42,483.13
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,746.16,551.02
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,877.52,648.12
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,976.4,714.85
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,692.01,521.25
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,363.65,275.18
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,213.74,163.52
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,66.19,47.66
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,237.64,185.58
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,429.58,332.21
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,265.12,206.7
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,113.7,86.67
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,196.09,154.71
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,274.25,217.64
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,242.89,193.38
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,211.48,169.03
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,177.98,142.08
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,144.73,114.8
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,110.82,86.71
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,77.38,58.45
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,47.59,32.66
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,15.78,2.97
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.1,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.72,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.12,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,25.88,16.25
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,40.06,29.56
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,57.28,45.31
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,74.31,60.72
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,90.82,75.28
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,107.21,89.41
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,110.36,91.92
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,113.53,90.03
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,150.48,115.19
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,203.79,151.96
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,221.22,154.96
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,272.94,189.58
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,322.17,232.89
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,372.94,277.2
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,423.66,321.35
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,475.16,365.19
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,499.48,385.92
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,507.66,391.59
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,578.34,448.36
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,670.78,521.05
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,713.75,552.44
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,755.2,582.21
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,736.58,564.06
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,703.64,534.9
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,651.35,493.64
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,588.78,444.29
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,712.48,537.69
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,844.63,633.48
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,872.18,652.8
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,898.52,671.98
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,885.66,662.51
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,870.04,651.43
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,940.33,705.83
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,1000.15,747.38
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,774.8,587.83
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,510.62,388.57
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,652.25,498.99
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,776.68,592.24
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,836.69,639.16
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,894.96,682.04
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,751.08,579.72
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,606.26,472.19
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,553.0,434.87
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,500.3,396.67
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,464.95,371.13
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,428.65,344.37
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,380.38,307.39
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,322.11,261.93
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,276.8,226.03
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,232.32,189.74
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,183.34,148.65
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,136.21,108.17
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,85.8,64.18
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,28.76,11.34
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,12.51,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.52,1.4
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.35,18.66
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.71,29.65
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,47.83,37.34
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,55.58,44.48
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,64.94,52.82
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,73.73,60.47
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,70.02,56.89
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,88.86,56.14
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,141.53,91.04
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,190.08,129.84
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,236.58,172.01
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,280.74,212.33
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,249.84,193.39
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,205.71,161.71
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,289.95,227.16
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,380.57,296.66
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,364.76,283.96
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,335.47,260.66
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,395.82,306.88
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,455.24,351.62
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,442.64,340.72
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,422.0,323.99
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,460.44,352.82
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,500.55,382.39
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,639.78,487.54
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,792.45,597.82
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,787.93,592.96
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,777.75,585.38
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,576.78,439.35
