Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,345.45,263.94
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,690.6,532.77
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,1000.41,746.33
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,1001.64,744.23
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,999.81,743.29
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,994.78,740.39
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,986.74,735.65
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,980.29,732.12
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,962.46,721.11
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,939.11,707.45
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,913.27,692.12
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,880.09,670.95
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,845.01,648.44
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,690.13,539.56
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,533.83,421.73
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,365.72,292.78
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,207.61,165.31
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,182.18,145.89
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,147.65,118.23
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,306.22,252.15
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,429.67,349.13
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,353.48,285.95
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,282.81,226.5
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,197.75,153.29
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,119.23,67.57
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,42.83,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.01,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.53,2.14
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.07,16.66
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,34.68,25.0
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,40.53,30.57
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,46.05,35.65
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,48.76,38.03
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,51.3,40.15
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,52.5,40.92
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,80.57,45.55
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,129.62,72.46
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,176.39,105.34
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,224.86,144.56
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,275.54,187.62
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,325.54,230.84
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,376.84,274.63
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,433.35,321.91
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,484.36,363.97
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,533.96,403.09
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,583.35,440.72
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,630.43,475.46
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,676.67,508.46
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,720.0,538.43
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,761.97,565.99
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,800.97,590.98
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,838.1,614.44
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,871.53,635.77
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,902.77,655.58
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,929.93,672.69
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,954.54,688.19
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,975.49,700.03
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,993.61,710.12
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1006.42,718.33
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,1016.14,724.76
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,916.1,661.97
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,786.33,571.19
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,915.16,665.72
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,1009.47,726.26
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,890.69,649.97
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,741.68,546.37
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,858.89,635.4
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,932.55,685.63
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,902.03,666.47
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,877.24,652.16
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,837.97,626.95
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,797.2,600.65
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,749.42,569.72
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,701.01,537.83
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,647.45,502.14
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,591.27,463.51
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,525.03,415.52
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,461.43,367.0
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,385.57,307.52
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,315.1,249.5
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,226.98,174.76
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,144.53,85.72
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,52.92,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.01,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.52,2.65
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,26.48,16.75
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,35.53,25.35
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,40.9,30.41
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,45.99,35.02
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,49.09,37.7
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,51.99,40.1
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,53.51,41.22
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,82.74,46.43
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,131.84,73.34
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,178.33,105.55
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,226.26,143.58
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,276.4,185.31
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,326.0,227.41
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,376.97,270.24
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,433.13,316.37
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,483.93,357.57
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,533.36,396.0
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,582.42,432.98
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,628.67,467.85
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,674.05,501.29
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,717.36,531.54
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,759.33,559.82
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,797.4,584.89
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,833.65,608.65
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,866.74,629.46
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,897.65,648.77
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,924.03,665.45
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,947.91,680.54
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,965.5,692.19
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,980.16,702.12
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,991.35,708.89
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,999.51,713.86
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,1001.2,715.45
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,999.83,715.3
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,994.38,712.15
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,985.95,707.28
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,978.69,703.29
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,959.85,692.03
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,903.62,658.1
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,842.03,620.37
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,825.95,611.81
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,805.92,600.18
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,787.19,589.01
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,764.72,575.27
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,713.83,541.81
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,662.87,507.91
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,604.79,468.72
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,547.76,428.38
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,479.41,377.86
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,414.06,327.78
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,336.35,266.92
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,268.77,211.5
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,189.16,144.23
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,114.27,68.57
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,39.71,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.01,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.54,3.64
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,32.53,21.72
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,47.05,35.17
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,56.45,43.8
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.32,53.45
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,68.37,54.31
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,69.43,55.04
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,93.33,75.32
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,138.29,101.05
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,177.06,130.33
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,199.59,150.22
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,226.83,161.62
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,275.23,192.51
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,319.7,228.4
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,370.02,269.11
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,401.69,298.08
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,415.36,310.22
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,467.16,348.49
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,521.81,388.77
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,548.23,407.81
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,574.87,426.38
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,643.21,478.01
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,731.22,542.34
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,767.83,567.49
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,802.97,590.71
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,758.59,555.36
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,695.58,505.97
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,804.26,587.54
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,914.04,663.46
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,930.73,672.55
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,944.65,680.73
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,955.14,689.09
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,962.81,695.78
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,891.89,648.2
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,810.27,589.54
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,772.54,564.57
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,743.25,544.55
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,838.2,615.82
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,919.23,673.0
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,895.05,657.25
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,868.67,641.01
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,837.55,621.58
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,804.6,600.86
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,763.38,574.75
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,721.14,547.65
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,673.64,515.74
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,625.78,482.73
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,562.46,438.16
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,506.81,397.9
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,444.41,351.44
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,384.71,305.4
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,313.64,248.66
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,248.03,194.44
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,174.97,132.84
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,105.57,64.67
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,35.36,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.92
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.07
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.12,29.92
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.55,37.64
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,57.6,44.8
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,63.36,49.76
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,68.38,53.91
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,71.03,55.92
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,99.58,61.75
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,139.44,83.32
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,182.54,113.7
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,226.35,148.66
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,272.68,187.47
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,319.15,226.71
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,367.44,267.06
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,419.42,309.28
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,467.09,347.2
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,514.01,383.6
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,561.23,419.07
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,605.73,452.43
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,649.74,484.59
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,691.16,513.12
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,731.45,540.1
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,768.4,565.39
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,803.83,588.43
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,835.31,608.72
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,864.76,627.61
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,890.6,644.11
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,914.19,659.17
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,932.64,670.94
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,948.43,681.12
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,894.82,644.62
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,830.07,597.04
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,743.18,537.81
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,650.83,473.48
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,817.59,595.14
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,955.96,687.7
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,844.78,613.0
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,721.69,526.98
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,808.59,593.43
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,879.41,643.77
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,846.86,622.61
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,812.58,601.33
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,771.66,575.42
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,729.69,548.55
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,682.01,517.34
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,633.96,485.17
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,576.11,445.51
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,514.71,402.17
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,453.09,356.27
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,394.08,310.74
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,322.68,254.76
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,256.76,201.03
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,183.5,139.53
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,115.0,72.64
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,38.86,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.9
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,28.66,18.61
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,38.11,27.48
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,43.36,32.43
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,48.34,36.92
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,50.53,38.79
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,52.62,40.46
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,54.12,41.55
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,86.36,47.85
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,135.53,75.36
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,182.21,107.95
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,230.07,145.84
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,280.08,187.13
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,330.15,228.89
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,381.48,270.98
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,437.48,316.48
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,488.02,357.12
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,537.22,395.49
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,586.46,432.88
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,633.24,467.71
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,679.13,501.1
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,695.35,508.83
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,701.93,509.04
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,744.38,538.24
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,787.85,567.36
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,809.21,579.78
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,828.06,590.6
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,893.83,638.71
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,954.98,676.76
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,973.69,688.55
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,989.49,699.11
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1001.77,707.63
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,1011.0,714.41
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,1015.09,718.16
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1016.01,720.12
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,1011.36,719.49
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,1003.61,717.09
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,990.28,709.92
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,974.03,701.04
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,952.63,687.68
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,928.67,672.77
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,906.74,659.23
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,874.49,638.98
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,834.89,616.44
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,793.81,592.55
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,746.75,564.05
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,699.03,534.4
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,647.01,499.48
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,592.38,461.79
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,527.98,414.6
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,465.93,366.96
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,392.14,309.61
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,323.43,253.65
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,239.69,183.63
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,163.84,107.7
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,60.24,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.99
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.84
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.88
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.9
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,20.22
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,25.45
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,12.72
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,146.45,112.66
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,228.13,175.69
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,273.9,208.79
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,334.6,253.82
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,254.36,194.32
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,167.4,127.63
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,242.31,185.3
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,311.11,236.86
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,315.08,239.4
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,318.63,241.81
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,306.97,232.37
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,289.44,218.6
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,307.64,232.14
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,326.1,245.74
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,434.79,326.75
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,548.61,409.01
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,515.23,383.83
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,479.63,357.6
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,592.53,441.13
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,710.99,525.49
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,658.54,488.19
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,610.3,454.26
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,575.98,429.98
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,528.85,396.37
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,409.89,310.0
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,279.63,212.55
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,272.99,208.28
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,266.33,203.63
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,377.43,290.86
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,492.32,378.69
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,412.21,318.81
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,346.85,269.56
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,279.75,218.23
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,202.4,157.76
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,254.22,200.92
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,293.32,233.42
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,261.88,209.5
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,230.33,185.19
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,197.62,158.97
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,164.99,132.24
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,130.26,103.26
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,96.09,74.2
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,61.68,44.49
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,24.7,12.11
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,5.23
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,33.25,22.47
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,48.62,36.57
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,65.49,51.8
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,82.04,66.52
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,98.59,80.82
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,114.81,94.5
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,132.25,108.93
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,148.84,114.07
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,178.78,132.55
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,209.47,151.89
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,246.85,183.05
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,271.63,204.14
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,309.38,232.34
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,350.75,263.27
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,396.05,296.87
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,454.98,341.65
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,475.99,357.76
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,492.12,368.86
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,519.96,389.73
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,548.88,411.14
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,399.14,301.05
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,238.57,178.75
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,273.53,205.3
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,308.97,231.42
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,490.97,366.25
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,683.41,500.86
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,748.87,546.14
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,819.58,595.02
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,815.53,591.77
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,809.09,587.58
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,713.13,519.84
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,609.34,445.6
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,705.38,516.56
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,791.81,578.38
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,892.22,651.33
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,968.76,702.14
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,955.73,694.05
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,939.91,685.15
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,917.64,673.43
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,892.95,660.12
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,863.02,641.98
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,831.08,622.41
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,759.83,575.21
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,679.38,520.54
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,591.17,457.28
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,493.73,385.77
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,449.61,354.51
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,405.54,322.14
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,357.91,285.98
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,311.1,249.3
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,256.49,205.04
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,204.73,161.75
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,147.25,112.72
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,93.81,62.13
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,33.72,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.85,6.21
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.98,18.78
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.72,27.79
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,45.33,33.86
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,50.63,38.58
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,53.9,41.36
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,56.96,43.85
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,58.59,45.12
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,90.85,52.04
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,131.83,74.38
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,176.01,105.81
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,226.82,146.37
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,274.31,185.96
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,322.09,226.4
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,371.17,267.44
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,419.33,307.5
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,468.2,347.16
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,515.73,384.11
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,563.15,419.82
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,610.94,455.31
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,654.76,487.15
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,635.94,468.72
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,597.91,435.81
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,694.78,509.18
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,808.67,588.92
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,777.13,563.57
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,729.71,525.83
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,654.71,472.8
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,565.08,408.74
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,764.44,554.98
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,955.27,681.46
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,967.48,687.29
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,976.81,693.45
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,980.24,696.75
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,980.71,698.37
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,975.7,696.04
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,967.78,692.05
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,953.04,683.88
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,935.61,674.14
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,913.13,661.22
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,888.28,646.82
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,861.13,630.89
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,827.54,610.63
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,787.27,586.41
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,745.86,561.09
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,695.82,528.26
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,645.76,494.88
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,589.26,456.33
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,533.72,416.89
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,462.73,363.94
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,400.8,316.1
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,329.58,260.51
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,263.72,207.06
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,188.41,144.25
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,121.3,82.22
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,40.57,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.91,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.72,7.59
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.34,20.73
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.58,31.11
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.19,38.07
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,57.47,44.51
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,61.72,48.13
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,64.83,50.62
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,66.85,52.1
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,98.64,58.98
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,138.45,80.82
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,181.64,111.36
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,226.31,147.07
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,273.38,186.4
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,320.0,225.66
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,372.97,269.26
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,410.61,302.83
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,436.53,324.36
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,485.73,361.56
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,566.99,422.4
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,611.62,455.43
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,655.51,487.27
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,697.36,516.22
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,738.04,543.4
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,774.66,566.75
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,809.57,588.71
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,776.52,563.29
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,727.33,524.07
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,825.1,596.2
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,920.56,658.41
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,939.31,668.04
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,955.36,676.81
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,966.68,683.37
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,975.09,688.24
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,979.08,691.19
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,980.09,692.46
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,885.46,631.84
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,761.37,545.49
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,870.04,625.35
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,949.74,677.39
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,928.2,665.5
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,904.19,653.19
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,874.28,635.75
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,842.31,616.9
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,803.7,594.65
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,763.74,571.15
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,721.74,544.68
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,675.46,514.73
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,620.43,478.05
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,566.18,440.93
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,504.26,395.32
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,444.58,349.81
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,372.38,293.89
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,305.02,239.45
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,226.1,173.68
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,154.08,106.61
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,70.65,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.83,6.55
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.56,18.36
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,38.71,27.7
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,44.37,32.98
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,49.71,37.81
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,80.6,64.37
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,110.52,89.47
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,126.32,102.16
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,151.58,113.11
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,173.46,129.57
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,182.32,137.46
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,216.86,161.96
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,254.65,188.58
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,299.09,218.36
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,353.8,256.26
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,396.49,287.44
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,442.79,321.11
