Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,453.48,328.89
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,463.38,335.34
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,541.09,393.5
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,652.99,474.08
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,693.86,501.9
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,733.42,529.14
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,769.94,552.69
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,804.78,575.02
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,772.78,550.2
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,724.92,512.62
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,820.44,581.78
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,913.49,641.45
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,929.19,650.89
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,949.76,664.42
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,896.51,630.31
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,831.48,584.32
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,761.61,539.31
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,686.33,489.51
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,604.42,435.21
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,508.51,369.87
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,545.28,397.65
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,568.06,414.8
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,599.94,439.07
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,643.1,470.37
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,548.37,404.66
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,469.82,349.58
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,257.65,195.63
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.56
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.61,7.21
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.71,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.31,31.62
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,51.67,39.28
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,59.64,46.39
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,84.72,67.92
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,110.14,89.29
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,87.68,69.79
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,104.93,64.58
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,143.12,85.63
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,184.87,115.04
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,240.35,166.01
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,283.05,205.78
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,313.3,224.58
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,367.04,263.83
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,414.02,302.4
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,466.05,343.8
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,511.63,379.08
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,559.1,414.91
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,603.7,448.5
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,649.38,482.03
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,690.33,510.68
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,730.14,537.91
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,707.48,516.89
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,670.88,485.59
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,763.13,555.65
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,863.06,624.6
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,888.53,640.13
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,911.73,654.87
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,925.01,663.79
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,943.72,676.35
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,891.27,640.62
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,827.6,593.54
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,902.94,649.73
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,967.96,693.05
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,962.6,689.78
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,954.41,685.54
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,825.43,600.38
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,685.49,501.38
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,655.9,482.92
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,625.28,462.77
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,597.58,444.86
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,568.68,425.94
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,463.77,351.25
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,376.2,287.12
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,279.84,214.97
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,188.51,144.46
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,165.29,127.15
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,142.25,109.47
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,288.09,228.82
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,397.35,313.48
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,328.26,258.14
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,264.24,206.17
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,190.68,145.33
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,114.35,78.91
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,52.34,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.72,8.04
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.86,23.55
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.41,34.14
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.61,43.36
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.32,51.93
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,72.18,56.87
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,77.72,61.37
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,81.82,64.67
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,113.53,72.51
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,149.08,91.76
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,189.39,119.83
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,231.33,152.55
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,275.88,188.64
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,320.01,224.85
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,366.49,262.59
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,413.1,300.14
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,460.7,337.46
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,506.76,371.41
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,544.0,397.09
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,588.41,429.76
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,648.67,472.91
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,690.36,500.75
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,731.19,527.29
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,768.19,551.1
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,803.55,573.77
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,774.44,552.0
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,729.69,517.21
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,824.17,586.62
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,916.22,646.6
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,935.36,658.97
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,951.85,670.6
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,964.13,679.06
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,973.55,685.89
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,978.06,688.44
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,979.58,689.29
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,975.18,689.36
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,967.86,687.75
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,862.01,621.02
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,726.79,527.28
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,832.62,606.07
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,905.55,654.62
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,874.29,635.17
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,841.17,615.45
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,802.62,592.66
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,762.69,568.64
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,717.62,540.0
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,668.78,508.2
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,613.78,471.27
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,559.56,433.75
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,494.28,386.22
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,431.76,339.11
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,361.04,284.1
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,292.33,228.66
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,214.12,164.06
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,144.77,101.86
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,67.82,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.36
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,15.74
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.73,27.56
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,54.48,41.52
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,70.05,55.17
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,86.65,69.34
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,103.07,83.08
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,117.86,95.35
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,133.82,103.26
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,131.02,100.71
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,126.89,97.23
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,167.99,129.06
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,210.13,161.32
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,274.49,206.53
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,362.41,270.87
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,402.68,302.23
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,440.46,331.92
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,469.0,353.5
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,485.4,365.1
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,517.6,388.99
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,550.23,412.81
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,509.16,380.99
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,457.24,340.79
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,331.97,249.02
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,199.66,149.3
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,291.52,218.89
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,386.38,288.9
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,517.28,385.91
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,651.35,482.31
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,543.92,404.26
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,424.07,316.19
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,538.56,401.65
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,648.33,481.01
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,725.66,538.45
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,793.18,588.68
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,889.58,662.93
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,961.91,714.55
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,949.07,706.19
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,933.49,696.7
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,770.41,582.76
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,586.66,445.39
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,459.99,352.24
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,321.84,247.09
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,230.58,177.88
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,155.14,118.94
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,283.27,223.58
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,386.88,306.25
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,350.72,279.29
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,314.07,251.88
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,275.04,221.23
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,236.3,190.08
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,193.26,154.44
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,151.57,119.17
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,107.16,81.13
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,64.41,43.25
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,29.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.81,7.01
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.14,18.06
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,37.67,26.92
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.08,38.08
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.42,49.01
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,72.37,57.54
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,81.75,65.4
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,70.04,55.14
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,91.23,51.86
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,132.32,75.25
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,176.4,107.32
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,236.27,160.97
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,284.23,204.77
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,324.24,238.46
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,366.07,272.22
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,404.56,302.33
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,444.25,332.92
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,474.73,355.57
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,502.79,375.74
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,527.43,393.49
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,550.18,409.46
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,575.95,426.96
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,601.25,443.81
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,628.39,462.89
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,655.69,481.93
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,682.66,500.62
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,709.6,519.18
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,648.92,475.6
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,583.78,428.68
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,607.12,445.97
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,630.57,462.7
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,640.23,469.82
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,649.29,476.69
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,635.28,467.57
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,620.21,457.85
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,524.87,390.55
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,439.81,329.2
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,390.22,293.79
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,340.1,257.23
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,323.42,245.91
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,306.51,234.19
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,301.88,231.47
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,297.11,228.61
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,248.26,191.71
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,213.19,165.03
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,181.88,140.93
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,150.81,116.65
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,132.05,102.23
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,113.36,87.58
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,95.54,73.31
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,77.57,58.68
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,60.55,44.67
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,43.3,30.23
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,18.62
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.21
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.27,7.54
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,27.37,17.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,35.01,24.86
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,39.57,29.14
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,43.9,33.03
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,46.72,35.45
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,49.35,37.6
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,50.65,38.53
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,92.97,51.21
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,136.37,75.42
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,182.77,109.06
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,230.04,147.53
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,279.4,189.42
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,329.3,231.89
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,386.43,279.16
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,436.18,320.94
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,486.3,362.01
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,534.93,400.12
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,583.28,436.8
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,628.97,471.55
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,673.71,504.78
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,715.04,533.8
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,754.77,560.29
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,791.84,585.05
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,827.04,608.43
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,858.32,628.19
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,887.28,646.35
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,913.35,663.87
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,937.01,679.86
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,956.28,693.4
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,972.8,705.27
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,985.49,714.09
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,995.23,721.13
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,892.28,652.45
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,761.01,556.51
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,893.31,656.28
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,993.26,724.34
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,983.32,718.14
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,970.39,710.94
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,950.52,700.02
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,936.4,693.02
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,907.89,675.01
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,877.14,655.58
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,739.31,562.61
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,585.01,450.59
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,661.86,512.13
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,712.7,549.62
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,661.96,514.84
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,608.3,477.81
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,548.61,434.81
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,490.58,390.55
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,418.92,334.65
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,351.76,279.84
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,269.02,210.24
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,195.16,142.78
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,93.34,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.24,8.37
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,28.78,19.02
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,36.85,26.69
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,41.33,30.94
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,45.59,34.8
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,47.95,36.75
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,50.17,38.47
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,51.08,39.14
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,93.96,51.93
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,137.93,76.6
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,185.03,111.07
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,233.5,151.31
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,283.95,195.16
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,334.19,239.15
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,391.62,288.2
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,441.59,331.23
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,491.86,373.5
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,540.49,412.82
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,588.9,450.8
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,635.95,487.47
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,682.12,522.58
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,725.69,553.96
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,767.91,582.51
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,806.72,608.64
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,843.67,633.28
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,878.53,655.29
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,911.32,675.73
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,939.31,693.83
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,964.79,710.24
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,987.11,724.55
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1006.63,737.05
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1020.34,745.41
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1030.94,751.83
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1038.31,756.68
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1042.44,759.59
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1039.42,758.01
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,1033.19,754.56
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,1022.71,748.5
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1009.13,740.57
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,989.22,728.64
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,966.53,714.99
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,938.76,698.02
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,908.59,679.46
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,872.2,657.09
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,834.06,633.34
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,788.99,603.68
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,749.75,577.8
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,696.94,542.44
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,644.22,506.35
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,582.6,462.84
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,522.58,417.99
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,450.73,362.04
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,387.19,309.83
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,303.3,239.38
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,228.28,170.14
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,108.18,7.78
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.33,7.28
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.11,16.17
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,31.54,22.36
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,35.04,25.75
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,38.38,28.84
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,44.29,34.0
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,46.41,35.67
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,47.59,36.51
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,86.35,44.93
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,131.89,70.48
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,180.23,105.64
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,236.73,151.58
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,287.91,194.91
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,338.42,238.27
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,389.86,281.79
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,441.03,323.72
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,492.49,364.4
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,542.44,402.86
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,591.9,439.61
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,639.52,475.66
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,686.19,510.25
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,729.92,541.12
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,772.16,568.95
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,811.53,595.28
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,849.0,620.26
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,882.37,642.5
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,913.43,663.25
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,940.71,681.02
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,965.41,697.18
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,986.9,709.98
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1005.53,721.0
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1018.3,729.21
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1027.93,735.61
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1032.36,738.88
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1033.56,740.31
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1030.58,738.62
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1024.43,735.11
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1012.66,728.86
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,997.89,720.86
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,977.24,708.58
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,953.88,694.68
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,925.04,677.28
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,893.93,658.4
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,856.71,635.4
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,817.87,611.16
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,779.73,587.13
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,733.43,557.12
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,680.07,521.77
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,626.9,485.73
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,565.24,442.78
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,505.35,398.56
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,438.15,347.45
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,371.94,294.53
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,289.19,225.73
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,215.26,158.87
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,102.63,13.41
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.24,7.72
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,27.8,18.17
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,35.87,25.83
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,40.81,30.48
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,45.49,34.71
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,48.23,37.08
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,50.79,39.18
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,52.0,40.04
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,88.21,48.27
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,155.01,99.35
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,211.54,148.81
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,249.31,180.26
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,283.29,208.82
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,311.78,225.45
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,374.83,271.81
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,429.57,316.78
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,478.83,356.52
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,526.57,393.37
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,574.57,429.07
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,620.38,461.51
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,665.37,491.97
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,707.81,519.39
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,748.96,543.87
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,787.15,565.75
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,823.58,585.81
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,856.82,604.17
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,887.99,620.93
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,915.24,636.05
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,940.08,649.66
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,960.92,659.57
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,979.03,667.89
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,992.85,677.08
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1003.69,684.74
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1008.97,689.34
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1011.14,692.35
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,1008.23,691.39
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,1002.25,688.81
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,991.29,683.43
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,977.44,676.5
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,957.26,665.86
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,934.46,653.75
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,904.98,638.56
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,873.4,621.96
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,843.67,606.31
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,804.64,584.35
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,757.96,557.73
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,710.66,529.84
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,656.77,496.77
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,606.72,465.18
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,542.99,422.03
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,481.6,377.51
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,411.15,324.25
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,345.14,271.8
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,263.13,204.15
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,189.94,139.43
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,92.24,16.42
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.91,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.6,7.78
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.31,19.12
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.64,27.77
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,45.12,33.7
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,50.44,38.43
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,53.32,40.87
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,56.02,43.04
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,57.71,44.26
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,92.48,52.22
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,133.15,74.72
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,177.0,105.8
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,227.38,145.78
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,274.54,184.77
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,321.78,223.87
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,370.53,263.52
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,418.38,302.66
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,466.89,341.3
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,514.63,377.76
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,565.85,415.42
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,610.1,448.1
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,653.65,479.51
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,694.61,507.42
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,734.32,533.7
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,771.43,557.46
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,806.91,579.97
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,838.59,598.67
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,868.27,615.93
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,894.07,631.9
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,917.61,646.46
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,938.29,658.5
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,956.42,669.0
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,968.97,676.9
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,978.65,683.17
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,983.42,687.16
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,985.21,689.49
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,981.54,687.38
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,974.93,683.64
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,962.89,677.27
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,948.07,669.3
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,936.64,663.0
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,914.3,649.87
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,886.34,633.86
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,856.2,616.41
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,818.82,595.32
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,779.96,572.95
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,736.17,546.1
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,695.12,520.58
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,641.84,486.19
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,589.08,451.27
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,528.55,408.15
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,470.02,364.46
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,400.58,312.47
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,335.45,261.3
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,256.08,196.52
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,185.04,134.58
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,87.15,18.99
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.91,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.62,7.71
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,28.73,18.53
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,36.79,26.04
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,42.12,30.95
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,47.17,35.42
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,49.04,36.91
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,50.83,38.21
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,52.05,39.06
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,88.37,47.08
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,136.04,74.42
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,181.5,106.5
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,228.02,143.69
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,276.65,184.26
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,325.83,225.87
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,382.24,272.46
