Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,431.52,313.43
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,481.23,353.8
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,528.82,390.82
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,575.73,426.16
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,586.43,433.07
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,586.11,430.35
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,612.85,447.92
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,632.62,460.1
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,719.54,526.03
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,822.08,598.27
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,853.74,618.26
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,883.27,637.26
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,909.24,654.22
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,932.85,669.69
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,951.19,680.76
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,966.78,690.13
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,977.62,697.63
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,985.52,703.38
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,987.99,705.79
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,987.49,706.45
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,982.5,703.73
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,974.61,699.29
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,966.7,695.29
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,947.46,684.03
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,925.67,671.99
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,901.48,658.37
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,867.96,637.21
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,837.64,618.19
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,798.92,594.28
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,758.96,569.3
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,710.38,536.85
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,661.69,503.94
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,606.38,466.42
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,551.85,427.73
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,479.63,374.85
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,417.31,327.63
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,348.47,274.53
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,284.33,223.09
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,209.64,161.41
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,142.84,103.71
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,62.5,14.7
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.91,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.25,8.26
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,27.4,17.66
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,34.19,24.13
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,38.39,28.1
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,42.4,31.7
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,43.79,32.88
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,49.75,37.94
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,50.78,38.72
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,89.47,46.9
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,134.62,71.73
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,183.09,106.87
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,240.19,153.54
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,291.91,197.7
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,343.03,241.87
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,395.41,286.52
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,447.25,330.4
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,499.28,373.22
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,550.02,413.03
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,600.51,451.22
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,648.29,485.86
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,694.98,518.4
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,739.29,548.4
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,782.06,574.69
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,821.21,598.91
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,858.31,621.38
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,892.39,640.87
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,924.09,658.58
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,951.98,674.99
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,977.2,689.67
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,997.4,699.8
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1014.59,708.08
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1028.14,715.58
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1038.53,721.24
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1043.25,723.6
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1044.72,724.16
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1041.93,722.32
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1035.94,718.73
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,1023.86,711.62
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,1008.76,702.89
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,988.68,691.26
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,965.85,678.08
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,936.65,662.01
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,905.2,644.52
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,868.41,622.65
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,829.94,599.58
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,791.5,575.96
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,744.85,546.59
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,691.32,512.82
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,637.94,478.33
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,575.71,437.14
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,518.67,397.02
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,448.28,345.8
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,382.05,294.96
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,299.81,229.12
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,225.99,165.24
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,109.1,33.48
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.91,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.63,7.84
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,28.76,18.85
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,36.82,26.41
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,42.16,31.39
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,47.21,35.92
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,49.08,37.51
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,50.86,38.92
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,52.46,40.1
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,88.85,48.35
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,136.45,75.78
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,181.9,108.09
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,229.18,146.24
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,278.62,187.83
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,327.92,229.41
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,384.68,275.94
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,434.47,317.26
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,484.71,357.84
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,533.11,395.32
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,581.29,431.39
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,627.58,465.86
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,673.04,498.79
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,715.36,527.66
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,756.28,554.02
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,794.49,578.24
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,830.88,600.99
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,863.68,619.94
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,894.31,637.25
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,920.87,653.09
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,944.99,667.34
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,965.14,678.39
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,982.54,687.77
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,995.14,695.65
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,1004.74,701.83
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,1009.34,705.1
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,1010.89,706.67
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,1006.82,704.23
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,999.71,700.11
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,987.2,693.55
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,971.89,685.4
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,951.8,674.31
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,929.18,661.68
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,907.59,649.15
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,875.6,630.0
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,838.44,606.83
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,799.74,582.56
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,752.41,553.01
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,708.29,525.22
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,654.7,491.34
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,601.59,456.88
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,539.51,414.64
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,479.55,371.52
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,408.83,318.97
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,342.36,267.09
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,263.76,203.6
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,193.11,142.6
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,92.1,30.58
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.96
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,36.73,25.44
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,54.42,41.46
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,70.82,56.22
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,88.52,71.84
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,98.6,80.41
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,102.16,83.14
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,122.35,99.87
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,149.39,114.83
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,170.17,129.78
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,190.99,145.02
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,195.98,148.62
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,206.3,156.23
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,180.95,136.35
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,152.94,114.58
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,227.59,170.62
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,307.69,228.76
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,294.35,218.1
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,284.94,210.69
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,304.53,224.41
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,319.22,234.34
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,286.75,210.34
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,247.57,181.52
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,499.75,369.8
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,782.77,561.94
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,814.03,577.56
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,843.92,594.75
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,783.79,551.3
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,705.02,494.23
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,719.61,504.37
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,733.36,513.01
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,842.5,590.1
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,948.21,660.43
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,861.28,602.63
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,763.55,536.51
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,760.68,537.26
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,756.14,536.06
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,842.38,599.24
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,915.45,650.29
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,812.99,583.2
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,705.34,510.2
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,677.29,493.86
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,647.72,475.62
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,455.88,340.69
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,272.39,204.44
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,168.51,126.78
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,81.16,58.85
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,43.88
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,36.59
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,29.18
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,22.02
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,14.74
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.16
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.54
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.63
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.23,18.0
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,41.99,30.35
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,58.43,44.91
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,74.68,59.14
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,91.19,73.18
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,107.55,86.81
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,118.81,95.87
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,152.4,112.19
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,142.61,90.08
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,174.39,101.82
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,220.36,138.59
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,268.52,178.83
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,323.24,224.51
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,372.88,266.02
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,421.93,306.4
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,471.54,346.11
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,519.91,383.92
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,568.27,420.63
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,614.77,455.59
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,660.54,489.14
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,703.51,519.15
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,745.25,546.57
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,784.5,572.04
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,822.03,596.12
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,856.0,616.71
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,887.9,635.78
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,915.43,652.85
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,940.52,668.32
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,961.18,681.36
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,979.07,692.73
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,992.17,700.29
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,1002.24,706.03
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,1007.75,709.46
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,1010.14,711.1
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,1005.92,708.25
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,998.62,703.64
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,985.88,695.76
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,970.29,686.23
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,950.91,674.42
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,928.95,661.09
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,898.54,642.43
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,866.17,622.55
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,836.87,605.63
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,798.28,582.42
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,751.09,553.19
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,703.51,523.2
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,653.82,491.02
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,601.43,456.18
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,537.85,412.29
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,476.7,367.62
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,407.45,316.0
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,342.42,265.22
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,263.7,201.5
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,193.03,141.01
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,91.87,34.37
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.96,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.36,6.49
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.03,16.14
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,33.28,22.9
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,37.49,26.81
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,41.5,30.37
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,43.66,32.19
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,45.69,33.81
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,46.8,34.65
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,86.0,45.98
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,127.94,68.72
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,172.92,100.76
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,219.02,137.85
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,267.16,178.32
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,320.54,229.13
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,358.35,263.93
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,319.4,238.19
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,270.15,202.58
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,377.6,282.09
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,508.16,376.55
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,457.17,338.84
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,390.74,289.05
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,250.21,186.08
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,100.76,72.68
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,195.03,144.79
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,289.81,215.31
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,478.49,355.17
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,677.36,495.55
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,551.24,405.0
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,413.14,304.38
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,411.7,304.1
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,409.94,303.14
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,548.19,406.03
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,682.62,503.43
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,847.08,627.69
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,981.13,721.62
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,665.72,503.96
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,284.34,213.99
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,225.57,170.47
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,166.95,125.65
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,242.43,185.01
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,334.59,256.31
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,423.62,326.47
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,496.42,383.67
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,661.12,515.32
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,781.85,607.46
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,517.54,410.19
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,237.17,185.74
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,212.02,167.17
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,186.79,147.72
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,342.54,279.06
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,472.19,384.15
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,403.72,327.87
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,339.36,273.84
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,261.21,206.84
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,188.84,142.36
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,91.48,37.22
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.39,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.46,7.99
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.58,20.38
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.3,29.53
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,47.14,35.88
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,52.41,40.63
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,56.46,44.04
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,60.23,47.06
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,62.13,48.47
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,96.04,55.89
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,138.31,79.49
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,183.56,112.09
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,229.82,149.42
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,283.81,194.57
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,331.8,235.65
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,381.37,277.72
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,430.34,319.28
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,480.09,360.61
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,528.59,399.35
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,577.26,437.16
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,626.45,475.05
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,671.74,509.36
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,714.26,540.12
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,755.63,569.39
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,793.86,595.48
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,830.43,620.13
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,863.9,641.49
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,895.45,661.41
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,922.76,679.47
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,947.77,696.01
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,970.36,710.97
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,990.37,724.28
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1003.77,733.31
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.19,740.52
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,1020.56,745.21
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1023.81,748.01
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,1021.01,748.16
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,1015.15,746.46
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,1004.63,740.64
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,991.1,732.96
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,971.95,721.35
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,950.17,708.06
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,931.21,697.03
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,901.53,678.67
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,865.54,656.73
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,827.81,633.37
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,785.6,605.33
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,742.11,576.04
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,689.03,539.79
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,636.04,502.82
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,581.58,463.72
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,524.79,420.44
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,454.93,365.55
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,388.98,311.48
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,308.12,243.6
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,235.12,178.51
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,115.16,50.49
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.41,7.26
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,26.61,17.15
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,33.44,23.68
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,37.26,27.35
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,40.92,30.68
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,42.76,32.2
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,49.02,37.49
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,49.39,37.62
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,84.95,47.3
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,128.16,71.78
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,173.76,104.62
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,225.94,144.12
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,287.22,192.75
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,338.17,236.18
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,390.01,279.81
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,440.93,322.33
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,492.21,364.04
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,541.84,402.86
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,591.21,440.3
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,638.79,475.99
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,685.44,510.1
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,729.03,540.24
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,771.21,567.56
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,810.81,593.09
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,848.52,617.17
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,882.47,637.38
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,914.19,655.97
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,941.81,673.14
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,966.87,688.7
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,987.89,701.74
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1006.04,713.06
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1019.72,721.03
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1030.32,727.18
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1034.87,728.99
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1036.25,729.03
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1032.88,728.47
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,1026.37,726.13
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,1013.54,719.33
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,997.87,710.92
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,977.66,699.05
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,954.82,685.62
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,933.54,673.26
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,901.88,654.24
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,793.16,585.1
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,678.16,508.95
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,631.16,478.6
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,584.17,446.88
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,535.73,413.44
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,488.1,379.74
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,437.24,343.16
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,387.22,305.9
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,330.21,262.11
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,275.9,218.61
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,212.78,166.12
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,154.96,115.71
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,77.27,33.05
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.42,7.05
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,27.54,17.84
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,35.22,25.12
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,39.78,29.44
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,44.12,33.37
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,46.17,35.05
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,48.11,36.53
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,49.13,37.15
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,88.29,48.05
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,131.78,71.1
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,178.49,103.92
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,226.23,142.06
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,276.02,183.59
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,332.59,230.56
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,383.77,272.85
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,433.89,313.98
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,484.39,354.15
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,533.33,391.14
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,582.35,426.71
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,629.49,459.06
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,675.74,489.23
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,719.45,516.91
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,761.76,541.52
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,800.93,563.77
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,838.25,584.4
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,871.53,601.9
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,902.55,617.8
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,930.77,633.1
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,956.5,646.9
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,976.83,658.48
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,994.3,668.52
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1008.31,675.71
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1019.27,681.37
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1023.7,682.88
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1024.97,682.8
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1022.55,682.16
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1017.02,679.91
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1004.49,673.79
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,989.04,666.18
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,968.72,657.96
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,945.76,648.29
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,916.29,633.43
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,892.62,622.09
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,854.97,601.91
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,815.73,580.55
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,709.63,516.01
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,599.22,444.66
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,550.18,413.61
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,501.72,381.23
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,447.46,343.89
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,394.45,305.85
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,372.29,290.09
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,350.62,272.53
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,267.59,205.57
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,191.74,141.59
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,93.6,41.44
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.52,6.07
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,34.02,22.93
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,49.34,36.88
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,65.81,51.53
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,81.99,65.66
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,98.2,79.49
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,114.09,92.74
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,121.81,98.81
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,140.71,102.29
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,180.8,131.37
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,208.84,153.51
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,233.21,164.4
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,275.65,191.88
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,317.0,228.74
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,352.48,258.7
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,376.06,278.07
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,385.36,285.88
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,395.17,292.71
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,408.55,301.61
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,474.94,350.27
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,550.7,405.09
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,561.03,410.88
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,572.32,417.28
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,634.48,462.97
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,704.66,513.56
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,691.75,502.16
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,672.2,486.4
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,652.08,471.88
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,629.58,455.54
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,732.82,529.32
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,840.93,603.88
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,913.46,657.61
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,970.66,695.46
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,974.41,697.39
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,975.26,697.93
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,889.04,641.28
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,772.84,558.51
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,730.46,530.7
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,687.35,501.56
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,540.89,398.52
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,395.6,292.81
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,330.4,245.88
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,253.06,188.73
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,229.53,171.99
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,206.03,154.93
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,247.28,188.33
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,276.83,212.66
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,248.85,192.04
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,220.79,171.12
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,191.91,149.12
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,163.0,126.59
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,131.91,101.71
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,101.13,76.53
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,71.01,51.45
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,37.42,23.51
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,17.12,3.21
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
