Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,9.53,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.75,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.41,16.05
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.65,25.72
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,44.39,32.79
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,50.65,38.39
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,54.77,41.85
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,58.63,44.93
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,60.6,46.39
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,82.02,49.27
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,122.03,68.37
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,165.12,97.01
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,209.32,130.95
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,255.95,168.81
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,307.61,211.28
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,355.33,250.46
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,403.12,289.41
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,451.78,327.96
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,498.76,363.51
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,544.16,396.5
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,588.21,427.7
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,631.91,457.34
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,673.18,484.49
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,713.46,509.9
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,699.68,494.58
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,669.86,468.56
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,680.85,473.16
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,689.94,475.87
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,794.47,547.4
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,900.96,613.7
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,817.77,557.28
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,715.25,487.05
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,839.94,574.4
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,956.51,648.67
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,961.51,652.41
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,963.66,656.34
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,833.53,575.79
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,689.07,480.38
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,575.66,407.83
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,460.77,330.53
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,697.3,499.96
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,888.22,624.4
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,859.14,605.2
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,828.2,587.69
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,713.69,514.68
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,597.51,436.79
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,577.68,424.81
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,542.28,401.31
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,480.46,360.97
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,433.6,329.76
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,382.52,293.8
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,332.93,257.52
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,277.78,215.97
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,225.36,174.85
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,165.14,125.9
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,109.41,79.2
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,51.57,21.75
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.72,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,11.12,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,27.86,17.1
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,43.9,31.73
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,60.57,46.49
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,74.51,58.67
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,90.54,72.32
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,106.27,85.39
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,102.01,81.57
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,101.3,76.95
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,90.81,68.12
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,79.18,58.44
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,105.51,79.19
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,131.51,99.33
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,135.52,101.89
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,139.47,104.45
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,119.35,88.6
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,98.67,72.36
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,137.59,102.19
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,176.68,131.52
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,160.45,118.9
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,143.76,106.07
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,136.53,100.26
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,129.15,94.34
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,147.71,108.42
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,166.58,122.59
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,181.28,133.27
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,196.16,144.01
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,193.1,141.63
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,189.94,139.26
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,250.28,183.68
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,311.48,227.58
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,315.52,230.14
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,319.56,233.03
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,241.08,176.49
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,162.47,118.79
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,249.06,183.51
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,350.03,256.1
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,427.25,311.63
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,519.06,375.88
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,451.04,329.54
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,396.5,292.59
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,324.46,241.46
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,240.9,180.33
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,191.5,144.13
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,142.59,107.11
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,100.21,74.45
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,59.55,42.42
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,52.54,37.06
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,45.53,31.6
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,38.54,26.04
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,31.55,20.4
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,25.04,15.05
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,18.54,9.63
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,12.97,4.92
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.4,0.2
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.7,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.95,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.85,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.48,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,11.11,3.91
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,17.14,9.3
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,23.18,14.65
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,29.23,19.94
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,35.28,25.13
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,91.38,73.15
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,134.81,103.67
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,102.65,77.31
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,53.96,38.34
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,135.08,102.25
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,204.33,154.87
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,143.08,107.33
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,65.25,46.4
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,141.06,105.62
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,215.08,161.82
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,282.95,211.82
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,359.05,266.81
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,352.31,260.88
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,343.78,253.94
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,339.17,249.96
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,333.8,245.43
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,343.04,252.13
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,352.53,258.97
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,387.64,283.62
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,423.7,308.57
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,415.87,302.88
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,407.43,296.97
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,357.21,260.76
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,300.03,219.31
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,297.75,218.03
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,295.4,216.56
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,561.41,412.13
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,817.15,587.45
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,781.47,561.83
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,753.75,543.35
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,806.72,582.5
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,845.78,611.89
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,851.68,618.0
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,858.98,624.63
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,831.42,607.43
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,801.84,589.13
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,762.83,565.19
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,722.71,539.92
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,673.39,507.04
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,629.33,477.22
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,575.6,440.26
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,522.9,403.17
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,464.84,360.41
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,408.74,317.97
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,341.5,266.75
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,278.55,217.01
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,199.17,152.82
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,136.55,99.91
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,65.77,28.12
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,9.05,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.98,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.27,14.74
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.17,24.16
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,41.94,30.37
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,47.42,35.27
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,50.06,37.53
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,52.55,39.56
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,54.06,40.65
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,71.89,42.31
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,111.44,59.72
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,154.51,87.56
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,203.78,125.35
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,250.17,163.24
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,297.32,202.75
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,346.09,243.4
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,393.96,283.38
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,442.56,323.07
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,490.02,360.33
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,536.65,395.8
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,584.32,431.83
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,627.78,464.16
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,669.59,493.79
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,710.3,521.98
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,747.02,547.04
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,782.18,570.16
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,668.42,486.23
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,526.17,378.09
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,709.4,515.23
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,894.11,641.93
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,829.46,595.27
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,742.55,529.74
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,564.48,407.5
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,376.97,273.17
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,535.72,389.02
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,688.13,495.37
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,581.87,420.49
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,461.39,335.12
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,714.41,522.39
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,921.93,664.51
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,861.44,625.49
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,790.64,578.06
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,420.73,318.41
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,35.37,21.98
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,25.11,14.17
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,14.87,6.15
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,31.6,19.5
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,48.35,32.88
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,53.94,37.53
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,59.53,42.21
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,50.66,35.3
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,41.8,28.29
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,33.42,21.53
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,25.04,14.66
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,17.61,8.49
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,10.18,2.27
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,5.09,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,9.05,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.99,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.69,15.0
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.97,24.82
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.45,31.66
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,51.01,38.34
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,53.43,40.43
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,55.76,42.3
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,87.54,69.02
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,130.6,96.26
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,129.89,82.39
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,155.28,89.25
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,199.25,122.74
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,250.58,164.16
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,297.35,203.08
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,345.52,242.89
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,392.48,281.79
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,440.26,320.49
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,487.2,356.94
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,533.96,392.12
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,578.81,425.98
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,625.22,460.08
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,665.19,488.04
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,703.62,514.29
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,740.57,539.52
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,776.0,562.48
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,807.47,582.67
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,837.0,601.53
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,863.21,618.17
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,887.32,633.47
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,866.23,618.42
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,828.27,588.34
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,784.61,558.72
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,742.59,529.7
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,869.6,622.92
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,972.22,690.44
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,969.91,688.77
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,964.65,686.33
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,955.42,681.52
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,943.33,675.04
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,925.15,665.64
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,904.42,654.66
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,885.01,643.28
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,855.37,625.19
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,820.49,603.23
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,784.01,580.09
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,739.79,551.86
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,694.87,522.78
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,647.39,491.41
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,596.88,457.18
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,537.2,415.4
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,479.4,372.7
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,410.98,320.58
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,346.6,269.49
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,269.49,206.88
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,199.98,147.34
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,95.84,40.88
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.23,7.34
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,25.99,16.37
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,39.03,27.87
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,51.71,38.94
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,65.81,51.02
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,79.79,62.74
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,92.44,73.12
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,105.18,79.52
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,97.97,73.34
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,89.87,66.51
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,128.71,96.78
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,167.37,126.42
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,223.43,167.66
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,289.26,215.91
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,338.54,248.66
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,441.38,324.61
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,487.43,360.88
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,540.13,401.32
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,585.33,435.16
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,629.86,467.59
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,645.52,475.08
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,650.75,473.97
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,714.18,523.16
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,788.07,576.24
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,777.71,565.3
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,753.38,542.13
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,683.95,492.72
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,604.26,435.22
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,490.21,355.8
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,375.07,273.19
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,386.86,282.28
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,398.78,291.1
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,390.67,285.61
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,382.22,279.96
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,408.72,300.33
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,435.65,320.97
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,553.74,409.93
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,671.41,496.49
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,488.59,365.36
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,293.94,220.51
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,216.15,162.78
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,139.5,104.14
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,118.49,88.33
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,97.5,72.26
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,54.9,38.57
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,12.99,4.89
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,16.24,7.6
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,19.48,10.33
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,16.23,7.7
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,12.97,5.03
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,10.65,3.13
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,8.33,1.19
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,6.01,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.7,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.85,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.4,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.75,13.37
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.69,23.06
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,40.87,29.69
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,46.84,35.07
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,51.14,38.8
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,55.16,42.15
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,56.92,43.47
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,71.06,44.23
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,110.86,61.33
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,153.7,88.88
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,197.82,122.47
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,249.58,164.46
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,296.39,203.46
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,344.4,243.19
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,391.58,282.57
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,439.63,321.84
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,486.64,358.83
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,534.03,395.05
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,578.72,429.19
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,625.01,463.6
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,666.14,492.65
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,705.94,520.05
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,742.86,545.66
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,778.25,568.99
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,564.42,416.69
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,316.05,229.85
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,599.77,443.5
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,888.0,640.3
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,854.75,614.57
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,804.11,575.11
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,784.1,562.12
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,766.46,550.27
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,777.63,559.32
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,787.17,567.16
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,873.29,630.23
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,942.95,677.54
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,796.45,577.83
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,625.22,455.67
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,720.36,527.06
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,810.02,591.3
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,730.66,535.84
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,639.85,473.04
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,706.1,525.04
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,754.01,560.84
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,710.25,531.9
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,665.78,502.82
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,612.03,466.99
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,558.91,430.09
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,496.84,385.54
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,432.5,337.91
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,363.84,285.34
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,299.89,234.33
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,227.46,175.05
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,162.5,119.3
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,80.62,30.78
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.53,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.93,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.77,14.85
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.31,24.4
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.44,31.02
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,49.58,37.42
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,67.28,52.71
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,89.96,71.98
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,109.29,88.03
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,131.19,100.7
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,114.28,74.17
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,150.19,85.1
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,215.44,143.16
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,267.21,190.72
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,298.5,212.48
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,347.8,249.33
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,393.91,286.75
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,439.52,322.99
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,476.52,351.43
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,509.72,376.02
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,539.44,398.1
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,566.28,417.5
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,576.63,423.08
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,576.07,420.57
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,634.19,462.67
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,695.36,506.21
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,716.92,520.71
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,737.36,534.59
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,739.84,535.26
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,739.81,534.28
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,773.29,558.24
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,811.32,584.82
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,835.29,601.3
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,857.89,616.97
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,860.73,618.35
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,861.43,618.55
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,885.63,636.61
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,906.88,652.6
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,907.67,654.98
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,904.07,654.81
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,890.47,647.47
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,873.61,637.48
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,822.49,604.67
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,765.22,566.89
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,668.34,499.92
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,562.14,424.81
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,646.11,490.99
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,707.44,536.39
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,655.1,500.52
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,603.1,464.92
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,542.7,421.77
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,484.13,377.86
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,414.35,325.04
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,348.64,273.03
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,270.91,209.65
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,200.74,148.86
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,96.32,35.93
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,8.1,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,15.51,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,27.4,15.99
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,40.25,28.56
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,53.05,40.12
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,61.98,48.1
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,68.75,53.96
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,75.17,59.32
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,71.91,56.28
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,76.06,50.0
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,115.18,65.59
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,157.84,92.21
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,201.97,125.54
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,248.66,163.57
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,296.02,203.03
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,349.96,247.33
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,397.65,286.3
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,446.22,324.93
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,493.83,361.88
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,541.59,397.8
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,587.32,431.84
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,632.61,464.63
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,674.86,494.43
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,715.92,522.66
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,738.85,534.7
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,753.66,540.65
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,801.86,575.69
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,854.93,610.45
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,854.86,607.41
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,845.57,595.89
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,864.7,607.43
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,882.24,617.62
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,936.18,656.92
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,974.91,680.09
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,921.01,646.74
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,847.37,595.18
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,878.92,617.93
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,907.51,637.62
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,900.53,634.04
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,894.35,631.34
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,910.77,644.64
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,913.23,647.92
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,872.44,622.91
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,827.44,595.49
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,806.45,582.77
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,780.97,566.84
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,734.61,537.78
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,687.81,508.2
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,634.5,473.96
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,581.71,439.26
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,518.98,395.12
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,458.45,351.02
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,388.5,298.55
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,319.49,244.92
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,242.71,183.64
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,174.17,125.84
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,84.92,28.16
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.58,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,16.26,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,27.03,15.52
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.94,25.73
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.57,33.76
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,53.82,41.24
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,59.04,45.8
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,63.59,49.61
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,66.12,51.45
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,76.6,51.6
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,113.93,66.06
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,155.01,91.36
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,197.91,123.26
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,243.44,159.67
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,289.17,197.44
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,336.65,236.49
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,388.41,277.96
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,436.08,315.42
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,482.45,350.87
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,529.07,385.3
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,573.76,417.79
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,618.11,448.98
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,608.38,439.07
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,579.66,415.04
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,670.23,481.78
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,775.36,554.71
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,758.68,538.01
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,730.66,513.73
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,720.11,505.23
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,706.0,494.11
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,637.56,448.17
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,561.3,396.46
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,644.38,454.08
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,731.04,511.03
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,781.9,545.58
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,841.18,585.15
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,781.72,546.66
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,730.61,513.96
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,830.66,585.32
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,917.42,642.49
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,818.37,579.2
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,713.6,509.99
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,755.9,542.68
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,783.54,564.3
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,677.31,494.22
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,567.82,420.64
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,581.1,433.51
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,575.54,432.36
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,533.74,405.17
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,490.97,376.75
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,431.19,333.34
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,374.28,290.76
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,312.24,243.21
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,243.28,188.87
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,179.0,136.45
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,119.74,86.14
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,57.16,15.57
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
