Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.83,12.72
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.16,24.84
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,46.25,33.97
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,62.07,47.75
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,78.72,61.95
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,95.21,75.7
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,115.93,92.67
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,133.73,101.14
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,124.4,81.97
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,153.34,89.77
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,195.64,121.14
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,240.57,157.18
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,285.77,194.37
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,338.01,236.9
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,382.49,275.14
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,416.08,302.34
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,460.98,335.65
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,529.99,386.73
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,575.06,420.15
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,619.61,452.49
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,661.97,481.6
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,703.34,509.26
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,740.99,534.6
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,777.08,557.95
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,810.15,579.24
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,841.38,599.29
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,769.05,548.15
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,669.31,474.39
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,710.44,503.91
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,749.11,530.6
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,716.25,507.78
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,672.49,478.26
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,639.27,456.48
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,604.57,433.34
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,681.71,488.66
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,746.81,534.52
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,750.4,538.77
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,751.63,542.09
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,844.76,610.37
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,904.99,650.49
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,875.9,633.09
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,844.85,615.13
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,808.69,593.98
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,771.02,571.57
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,515.67,392.48
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,243.03,184.43
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,216.84,166.05
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,190.57,146.48
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,162.75,125.21
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,135.08,103.6
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,99.99,75.49
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,73.44,53.78
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,50.99,35.21
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,27.88,15.87
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.45,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.59,14.67
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.21,28.3
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.75,36.22
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.46,44.84
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,64.28,49.79
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,69.8,54.27
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,73.91,57.52
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,81.78,63.83
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,116.96,69.68
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,156.48,93.2
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,198.68,124.11
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,243.76,159.84
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,288.67,196.27
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,335.91,234.51
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,384.14,275.54
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,421.74,306.38
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,467.01,340.29
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,528.95,386.3
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,573.97,419.9
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,618.71,452.5
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,661.35,482.15
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,703.26,510.55
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,741.4,536.53
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,778.13,560.1
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,811.95,581.68
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,844.04,602.04
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,872.15,619.36
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,898.08,635.23
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,914.53,644.19
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,934.54,655.47
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,948.17,663.63
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,959.02,670.17
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,964.07,673.71
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,966.19,675.6
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,881.18,621.09
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,766.5,541.64
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,867.81,615.37
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,942.03,664.15
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,759.91,545.85
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,557.15,404.02
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,604.44,440.9
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,632.99,463.38
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,554.06,408.35
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,463.64,344.85
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,588.16,439.51
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,675.64,503.42
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,621.33,466.72
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,567.66,430.47
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,504.56,385.61
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,443.74,340.96
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,368.62,284.83
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,303.6,233.99
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,225.76,171.18
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,156.54,112.28
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,76.36,16.1
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.29,11.09
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.1,22.17
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.7,29.19
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,48.38,36.03
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,51.76,38.91
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,54.97,41.46
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,57.13,43.1
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,63.61,48.33
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,102.39,55.79
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,144.78,80.85
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,188.92,113.13
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,240.59,154.02
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,287.49,192.17
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,336.2,231.65
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,384.1,270.89
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,432.86,309.92
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,480.64,346.72
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,532.43,385.06
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,577.73,418.69
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,622.44,451.08
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,664.82,480.45
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,706.19,508.42
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,744.24,533.99
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,780.71,557.51
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,814.22,579.01
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,845.82,599.22
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,788.74,559.03
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,712.17,501.67
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,827.49,585.08
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,935.81,655.26
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,949.99,663.87
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,961.36,671.67
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,966.45,675.68
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,968.58,678.03
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,966.27,677.31
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,961.03,674.92
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,958.28,674.66
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,944.09,667.26
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,924.64,657.24
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,902.67,645.65
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,818.08,592.17
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,725.07,529.71
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,697.32,514.18
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,667.42,496.47
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,511.36,385.13
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,367.59,278.41
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,333.07,254.9
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,298.3,230.15
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,260.47,201.84
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,222.89,173.01
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,183.3,142.09
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,144.63,110.95
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,103.72,77.04
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,63.85,43.13
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,25.17,0.28
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.39,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.32,10.91
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.92,22.93
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.65,30.98
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.01,38.44
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,56.33,43.08
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,60.77,46.79
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,63.03,48.41
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,68.07,52.3
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,105.85,60.21
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,147.43,84.59
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,201.21,127.74
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,249.3,168.22
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,283.99,193.01
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,335.76,231.81
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,382.74,270.19
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,430.68,308.58
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,477.03,344.55
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,530.26,384.51
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,575.93,418.77
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,620.93,451.78
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,639.98,462.04
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,648.88,464.11
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,708.95,509.36
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,779.29,558.47
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,811.87,578.73
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,842.21,597.77
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,869.68,614.9
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,894.87,630.58
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,912.74,641.67
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,927.76,651.08
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,941.35,659.18
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,952.17,665.62
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,962.72,671.97
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,962.6,671.83
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,889.66,626.99
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,805.7,569.95
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,831.41,590.06
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,853.56,606.9
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,835.17,596.78
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,814.16,585.35
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,602.96,441.06
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,386.78,285.61
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,321.75,240.25
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,257.4,193.29
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,302.8,230.56
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,357.84,274.03
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,322.18,248.27
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,286.45,222.36
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,249.21,194.5
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,212.39,166.17
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,172.64,134.48
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,133.83,102.81
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,86.49,63.69
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,48.59,31.54
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,21.69,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.14,9.82
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.38,21.72
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.0,28.83
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,47.71,35.76
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,39.25,28.52
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,32.28
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,58.59,44.95
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,73.43,57.31
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,77.26,57.33
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,81.02,60.01
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,77.32,56.71
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,73.6,53.45
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,164.3,123.02
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,254.48,189.59
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,170.89,126.79
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,77.45,55.27
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,236.79,176.3
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,390.65,287.1
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,461.83,337.27
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,536.39,389.73
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,533.11,385.37
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,518.04,373.04
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,529.33,380.63
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,539.74,387.34
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,529.62,379.85
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,516.72,370.55
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,390.06,282.58
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,255.28,186.08
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,423.58,308.3
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,601.03,429.19
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,710.23,505.41
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,822.82,582.35
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,810.39,573.21
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,787.17,558.68
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,753.37,536.02
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,718.26,512.44
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,758.79,543.27
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,809.03,579.1
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,720.88,520.68
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,647.49,471.65
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,482.24,357.15
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,320.61,239.5
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,167.73,126.43
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,24.17,13.79
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,39.05,25.93
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,53.95,38.02
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,47.41,32.95
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,40.87,27.84
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,34.81,22.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,28.76,18.04
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,22.72,13.07
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,16.68,8.04
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,11.57,3.72
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.48,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.24,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.88
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.85,20.3
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,38.69,27.58
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,45.21,33.47
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,48.76,36.6
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,52.12,39.4
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,54.04,40.87
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,56.0,42.31
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,95.4,51.45
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,138.68,76.23
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,189.04,112.87
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,236.54,150.33
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,283.71,188.85
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,332.94,229.0
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,382.31,268.29
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,437.85,310.44
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,486.16,346.39
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,535.15,381.53
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,582.06,414.44
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,628.32,445.78
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,672.01,475.1
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,714.49,502.9
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,753.69,527.79
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,791.19,551.15
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,826.08,572.8
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,858.92,593.13
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,887.35,609.86
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,913.38,625.13
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,933.81,636.75
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,951.4,646.78
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,966.01,656.45
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,977.69,664.52
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,900.13,618.91
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,802.36,553.86
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,903.69,625.26
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,981.24,672.1
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,970.39,666.49
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,956.67,660.38
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,937.66,651.59
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,916.05,641.26
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,896.43,630.88
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,866.41,613.97
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,829.51,592.66
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,791.0,570.13
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,746.31,543.79
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,704.47,518.76
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,651.24,485.28
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,598.42,451.19
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,536.62,409.42
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,476.83,366.58
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,405.77,313.45
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,339.06,261.24
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,258.91,196.72
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,187.1,133.65
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,87.5,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.4,8.5
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.68,20.93
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,39.72,28.42
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,47.99,35.83
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,52.66,39.84
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,57.06,43.43
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,59.11,44.99
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,61.01,46.35
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,98.27,54.82
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,140.56,78.65
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,184.72,110.17
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,231.45,146.7
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,282.91,187.96
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,331.02,226.62
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,379.38,265.03
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,428.68,302.96
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,476.53,338.6
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,524.7,373.13
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,573.96,408.29
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,618.78,439.6
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,661.25,467.61
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,702.61,494.09
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,741.17,520.13
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,778.18,544.04
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,811.83,565.36
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,843.59,585.4
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,851.74,590.88
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,846.9,584.6
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,893.88,621.64
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,930.59,647.21
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,911.96,634.93
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,875.15,606.99
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,924.9,644.73
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,964.15,670.52
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,961.33,669.7
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,955.6,667.61
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,922.08,648.31
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,880.28,622.34
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,887.77,631.45
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,887.47,633.83
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,735.43,533.93
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,582.95,426.94
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,647.73,478.3
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,689.55,512.31
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,587.95,440.42
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,478.66,362.17
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,434.72,331.99
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,391.11,300.91
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,420.19,324.91
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,427.34,331.4
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,357.46,278.04
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,292.49,226.66
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,219.18,166.64
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,153.47,108.45
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,72.82,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.44,8.01
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.73,20.81
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.78,28.31
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,48.15,35.78
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,52.39,39.51
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,56.39,42.87
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,58.88,44.81
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,61.18,46.51
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,97.52,54.43
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,140.39,78.38
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,184.72,110.08
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,236.88,151.08
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,284.05,189.86
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,332.76,229.95
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,376.69,269.01
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,412.95,298.87
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,439.22,318.09
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,460.31,332.51
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,523.69,379.21
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,617.43,446.39
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,659.25,473.4
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,699.94,499.05
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,737.82,522.84
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,774.14,543.77
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,722.27,503.78
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,647.42,447.51
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,651.55,449.54
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,654.33,449.77
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,748.63,510.44
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,847.93,570.76
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,908.23,610.46
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,953.74,636.51
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,959.43,638.7
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,962.21,640.02
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,967.73,645.98
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,961.83,645.53
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,950.29,640.81
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,936.01,634.67
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,915.8,624.11
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,893.09,612.15
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,862.75,596.5
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,835.31,582.56
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,797.72,562.32
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,758.76,540.95
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,696.14,502.67
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,634.59,464.34
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,579.19,429.16
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,519.93,389.99
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,456.96,346.23
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,396.9,302.78
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,329.85,253.08
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,267.28,204.55
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,194.46,146.0
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,119.06,82.14
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,55.06,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.64,7.01
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.96,20.21
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.03,27.77
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,47.36,35.25
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,51.21,38.67
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,54.87,41.75
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,57.04,43.34
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,59.05,44.72
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,93.45,51.53
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,136.21,74.89
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,181.65,107.23
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,234.87,149.01
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,282.55,188.16
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,332.16,229.02
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,381.74,269.98
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,432.25,310.75
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,481.67,349.16
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,535.27,389.2
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,581.7,423.96
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,627.55,457.44
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,671.44,487.75
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,714.19,516.44
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,753.67,542.48
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,791.56,566.05
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,825.3,585.97
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,856.98,604.4
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,782.46,552.65
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,683.27,480.32
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,733.68,516.31
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,789.8,554.32
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,891.97,626.18
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,980.77,681.54
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,986.71,684.72
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,989.57,687.04
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,987.84,686.71
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,983.05,684.69
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,972.35,679.81
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,958.8,673.29
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,947.37,668.95
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,924.87,657.68
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,896.48,641.94
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,865.87,624.67
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,658.31,487.28
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,439.35,329.17
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,591.81,446.52
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,703.96,527.34
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,649.52,490.65
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,595.54,454.77
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,533.05,410.85
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,472.6,366.3
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,400.4,311.82
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,332.65,258.22
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,251.53,192.03
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,178.13,125.59
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,82.77,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.71
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.41,18.87
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.92,26.82
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,46.61,34.61
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,50.92,38.35
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,55.0,41.69
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,57.16,43.35
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,59.16,44.81
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,92.89,51.66
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,136.18,75.01
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,181.14,106.39
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,234.05,147.16
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,281.88,185.81
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,331.25,225.8
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,270.57,192.79
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,196.29,143.86
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,334.53,243.7
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,511.4,366.48
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,508.09,362.93
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,489.27,348.78
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,515.19,366.17
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,541.17,382.98
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,449.99,320.37
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,350.33,250.55
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,527.68,376.47
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,720.39,503.44
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,808.21,562.7
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,900.26,621.11
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,923.82,635.13
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,937.94,644.37
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,951.48,652.63
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,962.2,659.28
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,890.83,614.72
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,790.25,547.0
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,756.74,526.4
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,721.92,504.02
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,746.71,523.91
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,781.26,549.17
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,851.23,600.19
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,902.84,634.77
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,870.66,616.2
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,841.79,600.48
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,803.25,579.45
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,763.39,557.13
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,715.96,528.09
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,668.12,498.12
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,612.02,461.82
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,556.65,424.15
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,493.04,379.08
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,427.64,331.08
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,356.83,277.51
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,291.11,225.44
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,213.36,161.71
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,144.27,99.46
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,67.27,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
