Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.47,4.97
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.02,20.04
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.05,29.31
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.64,37.87
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,56.36,42.9
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,61.73,47.42
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,64.76,49.81
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,67.55,51.92
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,104.48,64.05
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,147.59,90.0
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,183.52,112.72
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,227.63,145.13
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,281.23,191.9
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,326.17,230.66
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,367.73,263.76
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,406.66,293.72
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,456.71,330.29
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,511.13,369.25
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,544.67,393.06
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,574.63,413.55
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,629.99,453.42
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,700.28,502.46
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,739.22,527.19
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,776.59,549.46
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,810.3,568.45
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,842.0,585.89
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,869.79,601.9
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,895.29,616.41
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,916.14,626.73
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,934.33,635.42
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,947.86,642.63
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,958.5,648.22
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,844.72,577.74
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,706.73,485.2
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,845.96,581.84
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,959.76,651.11
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,956.45,648.57
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,941.82,641.05
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,921.91,631.88
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,899.46,621.21
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,795.81,558.88
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,685.54,486.77
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,726.62,519.79
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,763.55,545.27
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,712.57,514.23
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,661.66,483.41
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,606.97,449.89
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,552.96,414.97
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,487.58,369.81
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,420.67,321.76
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,349.9,269.11
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,284.16,217.8
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,207.0,155.31
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,138.38,93.58
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,47.93,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.83,2.23
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.46,18.69
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.75,27.34
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,47.64,35.3
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,53.28,40.17
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,57.65,43.75
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,60.47,45.86
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,63.07,47.7
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,91.81,52.48
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,133.26,73.91
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,176.71,103.77
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,222.86,139.24
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,274.95,180.85
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,323.42,220.07
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,371.31,259.01
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,420.22,297.93
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,467.67,334.23
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,520.3,372.95
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,566.36,405.69
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,611.89,436.94
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,654.57,465.23
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,696.17,491.87
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,735.06,516.67
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,772.38,538.89
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,806.01,559.18
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,837.64,578.14
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,755.2,521.72
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,644.6,443.23
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,791.72,545.27
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,928.96,629.51
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,787.99,538.32
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,612.12,419.13
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,711.76,488.25
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,812.17,553.21
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,662.29,455.88
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,495.53,345.39
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,608.99,426.08
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,720.89,501.05
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,665.69,465.62
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,610.48,431.14
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,695.72,493.46
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,765.0,543.29
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,768.57,548.64
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,764.15,549.2
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,719.86,522.62
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,674.79,495.29
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,621.35,461.54
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,568.47,427.15
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,507.84,385.38
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,449.1,343.16
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,377.32,289.56
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,310.1,236.98
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,231.94,173.91
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,160.6,107.95
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,58.55,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.66,0.87
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.89,17.25
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,35.43,24.45
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,42.55,30.95
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,47.06,34.94
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,51.3,38.53
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,53.65,40.29
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,55.82,41.82
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,84.53,46.27
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,127.69,67.97
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,178.49,102.9
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,226.33,139.07
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,274.15,176.6
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,323.69,215.35
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,372.95,254.68
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,423.11,293.9
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,477.2,334.08
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,526.16,369.61
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,572.74,402.53
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,618.74,434.09
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,662.91,463.58
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,706.03,491.63
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,745.41,516.55
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,783.13,539.1
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,761.84,523.19
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,725.56,495.93
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,761.73,519.18
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,797.78,541.3
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,806.04,545.74
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,812.39,549.33
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,835.62,564.16
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,857.42,577.92
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,802.33,544.0
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,752.21,513.08
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,812.14,553.93
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,861.6,586.92
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,809.34,554.0
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,744.04,513.81
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,708.54,493.75
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,672.17,472.47
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,668.42,472.84
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,675.39,479.59
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,648.7,464.86
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,619.84,448.76
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,656.66,478.15
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,689.04,501.44
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,633.92,465.74
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,579.36,430.35
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,515.32,386.54
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,453.61,342.49
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,380.66,289.09
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,312.35,236.5
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,228.54,169.47
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,156.86,102.64
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,56.53,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.69,0.83
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.16,19.74
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.99,29.76
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.34,38.94
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.15,44.87
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,65.63,50.3
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,69.92,53.61
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,72.71,55.54
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,97.31,58.58
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,137.61,78.62
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,180.4,107.51
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,226.05,142.22
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,271.85,178.84
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,319.9,217.62
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,372.72,260.17
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,421.21,298.95
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,468.26,335.41
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,515.85,371.29
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,561.87,405.55
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,607.55,438.71
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,650.78,468.72
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,693.19,497.44
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,732.07,523.92
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,769.51,548.35
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,774.64,547.11
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,769.54,538.26
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,829.2,582.17
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,885.43,619.37
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,834.51,583.43
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,761.02,529.43
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,805.13,559.78
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,844.55,586.15
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,827.73,575.46
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,808.54,563.72
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,733.86,514.31
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,655.06,461.53
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,806.49,569.69
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,925.73,648.69
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,904.28,636.71
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,880.35,624.39
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,854.69,609.63
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,822.52,590.6
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,783.88,568.03
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,743.96,544.3
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,690.02,509.56
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,636.26,474.36
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,577.96,435.68
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,516.02,392.95
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,452.43,346.83
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,391.78,301.36
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,323.02,249.06
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,259.2,198.45
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,185.96,138.5
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,108.78,69.16
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,39.49,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.57,18.33
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.85,28.76
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.63,38.31
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,58.82,44.49
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,65.66,50.12
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,83.32,64.71
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,107.16,84.11
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,137.06,96.88
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,171.84,119.5
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,201.25,134.83
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,234.87,155.23
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,270.2,179.96
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,315.97,213.75
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,362.53,250.08
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,410.24,286.16
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,460.14,322.36
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,507.38,355.56
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,552.92,387.52
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,598.11,418.21
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,641.05,446.17
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,683.09,472.72
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,722.25,499.16
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,758.47,522.73
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,759.38,519.81
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,747.63,508.04
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,812.24,554.16
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,873.98,593.74
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,800.51,546.32
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,702.23,479.21
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,823.63,564.54
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,937.87,637.43
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,942.55,640.13
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,944.33,642.5
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,681.9,476.38
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,379.95,267.6
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,489.83,347.1
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,587.1,413.99
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,743.82,524.76
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,869.79,609.32
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,699.03,498.07
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,515.26,371.79
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,619.8,450.71
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,691.82,504.8
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,634.33,466.35
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,583.94,432.87
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,532.58,398.6
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,481.71,363.67
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,418.51,318.33
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,358.35,273.72
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,292.06,222.93
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,219.87,166.24
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,151.04,110.54
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,85.87,51.75
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,30.01,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,26.67,15.89
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,44.38,31.69
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,61.87,46.93
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,76.46,59.47
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,92.51,72.9
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,111.92,88.82
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,124.04,98.39
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,144.45,106.85
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,174.87,128.53
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,165.98,122.21
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,155.96,115.59
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,122.59,89.48
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,195.22,142.58
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,304.71,221.12
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,378.95,271.56
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,504.93,358.75
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,549.8,390.18
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,594.5,421.16
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,636.65,448.55
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,677.82,474.37
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,715.57,499.59
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,752.04,523.62
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,784.97,545.09
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,816.02,565.17
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,843.55,582.39
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,869.02,598.37
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,888.81,611.67
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,906.01,623.51
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,919.01,631.5
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,929.27,637.95
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,823.23,569.25
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,700.84,486.0
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,765.72,532.75
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,840.0,582.63
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,504.75,362.39
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,155.22,110.79
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,247.82,180.63
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,337.74,245.85
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,551.09,402.46
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,740.69,533.42
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,735.29,530.81
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,720.49,523.46
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,641.8,471.83
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,573.03,425.28
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,519.95,390.01
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,468.07,354.33
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,409.98,312.3
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,354.15,270.58
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,288.67,220.54
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,216.88,164.21
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,151.13,110.73
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,87.98,51.79
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,31.36,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.94,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.67,15.11
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,34.52,23.55
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,42.13,30.4
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,46.23,33.98
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,50.11,37.18
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,52.51,39.08
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,54.74,40.75
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,76.12,42.66
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,118.61,62.39
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,168.63,96.16
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,215.86,132.08
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,263.29,170.37
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,312.56,210.59
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,361.73,250.85
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,411.81,291.07
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,465.43,332.81
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,513.9,369.96
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,560.96,405.85
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,607.46,440.55
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,600.91,433.13
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,580.28,414.3
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,621.59,443.87
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,665.46,474.68
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,673.02,478.12
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,677.38,479.43
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,718.09,508.37
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,762.45,539.35
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,851.31,605.11
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,932.77,659.23
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,914.02,647.49
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,877.4,619.04
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,832.38,589.59
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,775.96,552.37
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,885.6,633.23
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,962.63,684.41
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,952.22,678.49
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,938.91,671.38
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,919.36,661.42
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,897.21,649.78
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,876.93,638.28
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,846.62,620.03
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,719.19,535.62
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,574.61,432.27
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,638.68,483.62
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,681.29,515.81
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,627.64,479.36
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,574.59,442.91
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,512.67,398.06
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,452.9,352.71
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,379.22,294.82
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,310.58,238.72
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,223.78,166.72
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,141.53,83.53
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,51.67,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.89,14.33
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,33.71,22.86
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,41.34,29.83
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,45.89,33.9
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,50.18,37.57
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,52.57,39.48
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,54.79,41.16
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,73.7,42.32
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,114.99,61.34
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,164.12,95.07
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,210.52,131.26
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,270.44,186.13
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,321.63,231.75
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,347.75,249.25
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,409.83,295.67
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,457.88,333.9
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,506.3,371.33
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,553.16,406.13
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,599.48,439.33
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,643.91,470.36
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,687.35,499.76
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,727.57,526.16
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,766.17,550.06
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,741.3,528.48
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,699.9,493.69
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,795.22,562.78
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,890.99,624.07
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,914.03,635.51
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,934.4,645.98
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,949.62,654.62
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,961.87,661.54
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,968.74,666.06
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,972.53,668.91
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,970.66,668.5
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,965.71,666.41
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,954.48,660.67
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,940.4,653.35
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,920.9,642.81
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,898.8,630.74
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,875.32,617.83
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,841.9,598.6
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,804.47,576.71
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,765.51,553.58
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,719.02,524.62
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,669.03,492.87
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,614.01,457.44
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,559.71,421.34
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,492.38,373.67
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,427.93,326.34
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,354.01,270.07
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,283.1,214.01
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,201.24,147.62
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,123.48,68.53
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,43.79,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.87
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.55,24.33
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,44.96,32.76
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,51.19,38.27
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,56.08,42.42
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,58.97,44.73
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,61.65,46.77
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,79.38,47.91
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,120.34,66.45
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,176.11,116.95
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,222.54,162.8
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,256.1,182.25
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,320.64,226.18
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,344.55,246.45
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,366.88,264.12
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,390.12,280.71
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,411.77,295.67
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,461.25,330.34
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,510.17,364.3
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,584.28,418.61
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,679.46,486.62
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,717.73,512.47
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,754.48,536.46
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,788.05,557.88
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,819.67,578.02
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,847.51,595.72
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,873.1,612.05
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,894.07,624.25
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,912.48,634.89
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,925.84,643.27
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,936.37,650.03
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,942.1,654.52
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,953.07,662.42
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,951.23,663.29
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,946.42,662.57
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,935.22,657.2
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,921.2,650.18
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,900.5,638.51
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,877.28,625.31
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,848.1,608.27
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,821.27,592.73
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,783.1,570.35
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,743.6,546.84
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,696.37,516.92
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,648.81,486.22
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,593.08,448.87
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,538.18,410.41
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,472.34,362.73
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,409.19,315.36
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,333.06,257.12
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,266.89,204.08
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,188.43,139.08
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,112.46,58.69
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,39.09,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.55,15.44
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.94,26.42
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.84,36.18
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,66.85,51.66
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,81.26,63.71
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,94.2,74.37
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,106.59,84.31
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,101.06,68.67
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,128.52,75.41
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,187.3,127.03
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,225.07,165.07
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,257.0,183.43
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,319.97,226.56
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,349.61,246.71
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,400.96,284.26
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,451.14,322.22
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,499.63,358.06
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,549.98,394.61
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,595.68,426.92
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,638.92,455.68
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,681.02,482.68
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,720.17,509.23
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,757.81,533.22
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,791.76,554.14
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,823.77,573.75
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,714.78,500.92
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,575.9,402.71
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,747.68,526.5
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,917.63,637.65
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,932.06,645.55
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,943.62,653.52
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,948.52,658.19
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,950.43,661.19
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,828.87,583.13
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,693.53,489.79
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,812.43,576.74
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,911.85,643.51
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,890.52,631.61
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,871.73,622.53
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,838.83,603.51
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,804.34,583.36
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,668.25,493.18
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,533.12,398.25
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,586.47,440.92
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,621.76,469.29
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,558.24,424.7
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,502.42,385.01
