Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,435.88,336.05
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,372.81,288.12
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,300.46,232.39
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,233.76,178.91
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,149.72,109.97
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,77.28,35.62
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,27.75,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,14.1,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,27.41,15.91
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,43.04,30.72
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,55.79,42.25
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,69.08,53.88
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,81.87,64.78
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,104.2,83.44
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,121.25,97.28
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,145.98,110.52
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,168.1,125.85
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,196.44,145.75
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,227.01,167.59
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,247.52,182.08
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,276.6,202.97
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,264.11,194.43
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,244.23,179.95
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,265.69,194.98
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,280.76,205.05
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,331.65,241.01
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,385.11,277.88
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,497.75,356.9
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,634.47,448.55
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,665.02,466.68
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,694.43,484.74
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,732.9,508.24
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,771.45,531.25
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,765.48,527.36
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,756.15,521.78
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,804.73,554.02
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,853.48,585.42
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,865.29,593.56
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,875.08,600.98
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,901.81,621.91
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,925.54,639.38
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,921.39,638.59
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,914.49,636.57
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,878.42,614.85
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,837.18,588.67
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,841.33,593.86
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,837.95,593.05
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,576.62,418.41
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,289.9,212.31
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,337.62,251.48
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,396.5,296.34
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,378.49,284.71
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,358.75,272.12
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,318.83,243.83
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,279.41,215.24
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,326.38,253.06
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,363.28,281.07
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,291.21,224.87
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,224.71,171.55
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,143.14,104.47
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,71.54,28.6
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,25.56,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,15.73,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,27.05,15.43
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.65,26.12
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.96,36.27
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,55.89,42.33
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,62.5,47.85
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,90.05,70.84
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,110.94,87.79
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,130.45,95.69
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,162.97,114.95
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,196.62,137.05
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,233.65,163.24
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,266.69,189.57
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,304.31,218.9
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,279.27,203.71
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,248.88,183.23
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,324.56,237.4
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,415.15,300.89
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,421.52,304.73
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,424.61,306.4
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,494.71,355.12
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,568.18,404.83
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,523.1,371.89
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,467.34,331.89
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,513.02,363.08
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,562.5,395.35
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,450.39,319.99
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,329.61,236.67
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,604.42,435.59
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,877.19,615.38
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,888.92,623.17
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,898.13,632.78
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,706.91,505.89
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,481.7,348.4
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,250.26,185.6
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,23.31,12.7
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,137.68,102.11
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,257.11,192.44
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,223.34,167.38
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,189.5,142.41
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,113.67,84.31
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,40.95,27.15
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,43.26,29.21
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,45.57,31.25
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,25.54,15.15
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.1,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.7,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.52
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,18.54,10.13
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,27.84,18.49
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,38.54,27.95
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,49.26,37.27
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,68.67,53.99
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,87.19,69.73
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,100.32,76.75
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,113.75,87.13
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,112.21,85.4
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,110.25,83.37
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,108.45,81.51
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,106.48,79.55
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,105.3,78.4
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,104.05,77.23
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,114.56,85.13
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,125.09,92.97
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,159.31,119.28
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,193.97,145.67
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,243.04,182.33
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,292.72,218.81
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,293.75,219.29
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,294.64,219.83
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,293.11,218.64
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,291.43,217.38
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,321.84,239.9
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,356.45,265.26
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,403.03,299.5
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,450.98,334.39
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,504.52,373.75
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,568.33,419.84
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,504.33,373.88
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,447.6,332.95
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,489.04,365.24
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,543.23,406.01
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,449.08,337.56
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,366.81,276.82
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,313.71,237.7
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,248.82,188.97
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,292.18,223.16
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,324.48,248.56
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,358.44,276.96
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,403.13,313.04
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,233.02,182.15
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,79.39,58.84
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,68.4,50.42
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,57.66,41.9
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,47.86,33.93
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,38.07,25.85
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,28.77,18.09
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,19.47,10.24
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.04,3.79
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.62,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.38,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,14.77,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.3,12.95
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.19,23.46
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,43.67,32.25
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,49.65,37.71
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,55.1,42.49
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,53.06,40.61
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,71.37,56.19
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,90.04,68.43
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,108.77,83.16
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,118.06,90.1
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,127.33,96.95
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,169.85,129.23
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,213.22,161.46
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,196.15,148.12
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,177.24,133.46
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,248.15,186.69
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,325.77,243.54
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,324.6,241.67
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,322.08,239.01
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,334.41,247.27
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,346.82,255.46
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,405.82,297.94
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,467.69,341.59
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,516.52,376.09
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,569.38,413.06
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,533.27,387.0
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,490.17,356.34
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,342.23,251.17
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,186.78,136.78
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,426.86,315.34
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,664.95,480.13
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,434.59,318.94
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,185.34,135.94
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,190.95,140.85
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,196.62,145.26
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,166.23,122.48
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,135.82,99.54
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,198.31,147.83
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,263.06,197.14
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,159.65,119.15
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,60.54,42.32
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,134.47,101.1
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,214.42,163.6
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,132.26,99.94
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,54.87,38.62
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,47.4,32.88
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,39.94,27.0
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,238.94,191.35
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,400.74,315.64
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,321.1,251.62
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,252.61,195.27
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,171.18,125.21
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,87.42,11.79
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,30.39,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,21.12,10.18
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,29.5,19.35
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,36.89,26.25
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,24.05,15.33
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,16.68,8.93
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,59.99,46.55
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,99.06,79.88
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,113.27,87.23
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,128.09,98.62
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,101.09,76.63
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,70.78,52.0
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,114.02,86.28
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,156.11,118.91
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,177.95,135.49
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,200.28,152.4
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,185.17,140.21
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,169.26,127.52
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,250.43,189.42
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,326.49,246.04
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,339.35,254.7
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,352.54,263.8
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,262.08,196.43
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,167.12,124.46
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,238.43,178.32
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,310.58,231.21
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,477.82,354.61
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,649.54,475.17
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,710.11,516.71
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,769.07,557.24
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,749.83,542.53
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,728.13,526.72
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,591.79,431.95
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,449.55,330.13
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,535.71,394.0
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,611.01,447.93
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,322.17,241.67
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,31.68,19.24
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,457.67,352.48
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,858.16,628.61
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,795.65,584.34
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,727.36,539.26
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,406.68,311.88
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,66.1,46.95
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,70.28,50.83
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,74.48,54.36
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,64.66,46.78
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,54.86,39.1
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,45.06,31.21
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,35.28,23.21
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,26.44,15.95
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,17.61,8.58
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.65,2.55
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.7,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.74,10.98
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,35.08,23.86
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.89,34.54
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.29,41.18
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,61.34,47.28
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,66.17,51.28
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,69.78,54.12
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,102.5,81.33
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,156.9,111.25
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,166.93,107.46
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,201.81,125.7
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,255.48,171.55
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,303.81,212.9
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,351.64,250.58
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,400.57,288.42
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,442.35,320.35
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,496.55,361.04
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,543.97,396.67
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,591.11,431.07
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,635.16,461.86
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,679.22,491.76
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,718.51,518.72
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,756.27,543.55
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,791.0,564.8
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,823.9,584.71
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,851.51,601.82
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,876.75,617.44
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,897.71,630.98
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,915.98,642.96
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,929.11,651.24
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,939.32,657.85
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,945.08,662.48
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,947.82,665.38
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,818.08,581.6
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,666.92,475.89
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,802.72,575.74
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,918.17,652.26
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,792.77,570.28
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,648.85,470.52
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,741.79,540.95
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,810.62,588.63
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,775.75,567.39
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,735.67,543.4
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,543.86,410.56
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,348.73,265.77
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,312.04,240.24
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,275.14,213.08
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,338.72,264.38
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,393.86,306.01
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,313.73,242.48
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,244.69,185.95
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,163.7,116.0
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,78.11,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,27.21,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,13.34,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,23.09,10.74
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,37.2,25.44
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.5,35.71
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,51.02,38.2
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,59.84,45.8
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,68.34,53.04
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,77.71,60.88
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,85.32,66.96
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,123.44,76.13
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,179.03,119.82
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,226.74,161.82
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,226.76,166.92
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,219.13,165.04
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,161.63,120.82
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,98.61,71.98
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,177.21,132.04
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,255.41,189.98
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,269.8,200.12
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,284.34,210.52
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,239.95,177.55
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,193.76,143.07
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,219.22,162.09
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,245.01,181.04
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,376.32,277.45
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,513.1,373.88
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,527.43,383.01
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,541.81,392.88
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,603.25,435.71
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,662.91,476.35
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,749.46,538.41
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,838.72,600.99
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,739.23,532.13
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,633.83,458.86
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,788.12,572.51
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,916.21,660.1
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,903.31,652.05
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,892.88,647.08
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,689.74,510.0
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,471.99,351.99
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,639.41,480.88
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,773.51,579.08
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,733.05,552.93
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,691.53,527.07
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,588.23,453.63
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,497.09,386.61
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,430.28,338.32
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,379.18,300.11
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,321.26,254.93
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,266.13,210.66
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,205.78,161.3
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,149.17,113.83
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,80.51,54.92
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.58,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,16.7,5.84
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,33.68,22.52
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,50.16,37.27
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,67.66,52.68
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,85.0,67.71
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,102.61,82.65
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,116.61,94.25
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,132.04,106.64
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,163.74,123.42
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,187.38,138.74
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,223.36,164.25
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,260.04,190.45
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,293.78,214.97
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,276.91,205.65
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,253.34,189.78
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,225.3,168.43
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,194.92,145.2
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,238.34,177.54
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,282.53,209.66
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,250.35,185.26
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,216.84,160.13
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,201.27,148.53
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,185.32,136.56
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,194.12,142.86
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,203.03,149.12
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,287.26,210.69
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,376.82,273.88
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,419.31,303.36
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,463.09,333.69
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,545.69,391.77
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,623.61,445.33
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,535.84,385.15
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,434.47,315.13
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,437.45,318.78
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,440.25,321.66
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,340.18,250.92
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,230.22,170.76
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,178.14,132.61
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,126.42,93.52
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,150.33,112.45
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,175.15,131.93
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,132.74,99.64
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,90.83,67.16
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,77.29,56.67
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,64.2,46.39
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,55.32,39.48
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,46.46,32.46
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,38.07,25.7
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,29.69,18.81
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,21.79,12.21
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.89,5.56
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.33,0.55
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.86,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,11.91,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.39
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,28.62,18.29
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,36.51,25.61
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,23.42,14.61
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,15.75,8.02
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,56.73,43.37
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,94.14,75.09
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,108.66,86.87
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,123.83,94.45
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,149.52,113.81
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,176.27,133.63
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,204.93,154.28
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,243.38,182.33
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,254.73,190.91
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,265.02,198.62
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,345.53,256.9
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,439.79,324.81
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,451.87,333.59
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,464.21,342.2
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,481.55,353.88
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,497.77,364.49
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,486.25,355.74
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,472.94,345.65
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,297.0,219.1
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,111.2,79.88
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,335.51,248.71
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,569.71,413.72
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,406.38,297.2
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,236.78,173.33
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,328.62,241.24
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,418.81,305.84
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,619.63,452.58
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,815.02,588.29
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,565.48,414.72
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,289.27,212.75
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,362.29,268.14
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,426.09,315.16
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,534.14,397.39
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,638.71,475.35
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,600.55,449.01
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,561.65,422.73
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,466.09,354.36
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,387.4,296.54
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,223.28,172.15
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,75.52,54.89
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,65.13,47.01
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,54.86,38.95
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,239.39,191.1
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,379.08,299.55
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,296.45,231.94
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,225.66,172.52
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,133.28,90.44
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.68,6.76
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,28.75,18.32
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,36.64,25.72
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,40.98,29.73
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,45.12,33.37
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,47.38,35.24
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,49.51,36.91
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,50.01,37.13
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,96.1,51.22
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,140.57,77.11
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,187.83,111.85
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,249.19,169.88
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,294.78,213.23
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,323.57,230.83
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,392.28,281.5
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,434.31,316.68
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,472.45,346.11
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,520.22,381.6
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,569.36,417.29
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,605.57,442.33
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,639.85,465.43
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,689.31,503.48
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,747.82,546.15
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,759.31,549.68
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,758.43,543.37
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,722.06,516.92
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,680.4,486.72
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,553.08,398.74
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,415.37,300.72
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,282.77,206.76
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,144.73,104.96
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,312.61,230.4
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,483.25,351.2
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,438.27,319.03
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,392.38,287.0
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,537.2,394.31
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,681.12,496.23
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,669.12,489.73
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,655.02,483.02
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,706.92,523.58
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,743.66,553.25
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,701.54,525.89
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,652.38,493.9
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,554.45,423.8
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,448.84,346.47
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,402.33,313.21
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,356.2,278.98
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,305.03,239.73
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,255.61,200.57
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,198.45,153.99
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,144.69,108.93
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,77.58,49.31
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
