Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,6.03
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.77,19.1
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.43,28.07
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,44.55,32.78
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,48.52,36.28
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,54.97,41.74
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,60.95,46.66
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,78.68,61.39
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,123.38,79.66
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,167.01,107.68
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,210.69,140.3
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,237.35,156.42
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,284.93,191.46
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,334.6,233.46
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,390.84,279.61
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,424.17,308.82
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,448.32,327.55
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,487.03,355.95
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,527.72,385.3
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,559.41,407.18
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,595.99,431.98
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,611.99,441.62
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,620.96,446.29
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,620.64,444.4
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,616.62,439.97
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,633.49,451.48
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,649.89,462.49
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,623.64,443.22
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,594.79,422.45
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,695.07,493.44
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,798.67,563.7
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,880.95,622.14
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,944.03,661.59
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,883.32,623.77
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,803.44,569.54
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,869.9,618.68
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,909.8,644.36
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,889.64,633.81
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,874.59,627.18
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,808.27,586.52
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,738.5,542.85
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,743.28,549.21
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,735.61,546.43
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,687.4,515.38
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,642.35,486.2
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,585.72,448.22
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,530.14,409.48
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,463.12,359.82
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,399.26,310.44
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,319.77,247.14
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,246.94,186.41
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,154.87,99.24
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,48.41,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.96,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.12,4.28
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,27.14,16.81
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,35.1,24.24
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,38.24,27.23
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,41.31,29.95
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,43.39,31.68
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,45.34,33.21
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,50.56,37.44
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,88.3,45.41
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,133.7,70.97
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,181.77,105.82
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,230.4,144.94
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,287.54,191.86
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,337.33,233.89
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,387.86,275.92
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,437.45,315.89
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,487.2,354.79
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,535.24,392.08
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,582.62,427.93
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,585.82,427.54
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,574.37,415.12
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,552.03,398.72
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,524.41,378.12
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,530.03,381.33
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,534.6,383.58
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,608.39,435.85
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,689.59,491.68
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,681.26,484.08
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,664.7,471.81
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,811.7,578.09
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,937.48,660.16
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,942.76,662.78
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,944.92,664.75
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,941.87,664.99
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,935.72,663.44
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,922.46,656.19
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,906.39,647.31
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,894.18,640.51
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,871.64,627.13
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,840.11,608.01
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,806.65,587.62
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,767.11,564.17
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,726.18,539.44
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,679.97,509.91
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,630.19,477.24
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,572.17,437.85
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,515.31,397.28
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,445.6,345.3
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,379.34,293.92
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,300.07,230.84
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,226.39,169.62
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,137.95,83.71
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,35.07,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.32,2.89
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,37.97,26.63
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,43.08,31.34
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,47.95,35.63
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,50.85,38.05
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,53.58,40.21
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,54.22,40.45
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,89.39,47.81
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,134.03,72.74
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,186.58,110.82
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,234.57,149.28
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,284.33,190.59
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,333.73,232.38
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,384.12,274.52
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,432.99,314.17
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,486.65,356.12
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,484.27,355.95
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,466.64,341.57
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,510.34,372.8
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,563.24,409.87
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,584.66,424.51
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,604.96,438.33
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,585.31,423.53
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,559.51,404.4
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,708.78,516.38
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,860.87,621.91
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,880.21,633.52
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,896.67,644.3
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,841.59,606.33
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,760.38,546.57
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,780.89,562.07
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,792.56,571.24
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,722.89,522.98
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,661.97,480.16
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,789.45,575.33
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,897.15,649.32
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,875.36,634.82
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,851.07,619.79
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,593.84,442.89
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,309.74,231.04
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,536.68,407.47
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,709.73,534.15
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,661.59,500.7
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,613.16,468.11
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,554.33,426.86
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,496.77,384.71
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,430.32,334.45
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,366.87,284.6
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,284.96,219.27
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,214.59,160.25
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,129.37,73.52
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,31.81,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.01,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.99,1.57
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,25.99,15.67
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,34.46,23.64
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,38.47,27.4
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,42.32,30.81
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,45.12,33.16
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,47.74,35.25
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,48.33,35.57
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,87.43,46.43
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,132.59,71.08
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,180.55,105.39
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,229.18,144.3
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,279.65,186.1
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,329.76,227.87
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,386.48,273.63
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,435.35,312.58
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,484.25,350.28
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,531.66,386.63
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,578.45,421.52
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,622.9,452.93
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,666.12,482.57
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,706.1,510.66
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,744.35,535.85
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,719.18,515.6
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,675.99,481.43
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,771.0,552.28
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,866.38,616.29
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,888.48,630.5
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,907.77,643.7
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,921.37,652.93
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,931.91,660.39
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,904.45,643.85
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,858.48,611.51
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,906.98,647.62
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,932.17,663.72
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,861.76,619.36
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,773.02,559.08
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,832.78,605.15
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,863.85,627.27
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,841.94,613.81
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,810.39,594.45
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,713.47,530.39
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,611.0,459.07
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,634.67,479.58
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,638.0,482.68
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,584.61,445.92
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,529.26,406.83
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,461.6,356.17
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,397.24,305.94
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,317.29,242.62
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,244.43,181.43
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,127.71,66.07
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.14,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,24.71,14.53
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,32.78,22.11
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,37.31,26.29
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,41.63,30.09
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,44.07,32.13
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,46.37,33.95
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,47.39,34.62
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,85.04,44.95
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,129.92,68.67
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,177.64,102.18
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,226.57,140.85
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,277.02,182.1
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,327.11,223.9
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,383.85,270.01
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,433.36,309.74
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,482.27,347.95
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,498.09,361.1
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,501.28,362.61
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,569.27,413.68
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,662.14,481.29
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,652.98,470.73
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,628.72,449.36
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,670.56,479.19
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,715.34,510.26
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,716.12,509.76
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,714.9,508.19
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,547.35,393.0
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,367.36,264.45
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,343.04,248.12
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,324.81,235.34
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,644.14,469.47
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,931.53,657.56
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,927.99,652.62
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,921.42,648.92
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,909.69,642.13
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,895.05,633.68
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,873.06,621.35
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,848.55,607.48
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,817.99,589.06
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,789.41,571.92
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,748.96,546.28
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,707.33,519.7
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,658.77,488.55
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,610.0,456.64
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,550.35,416.39
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,492.07,375.08
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,422.63,323.87
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,356.71,273.18
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,273.36,207.51
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,201.79,147.83
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,99.84,43.61
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.99,15.53
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,36.53,25.33
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,41.71,30.06
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,46.64,34.34
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,49.61,36.83
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,52.4,39.05
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,53.11,39.44
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,82.92,44.73
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,127.45,68.29
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,179.93,105.6
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,227.57,143.31
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,277.24,184.25
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,326.61,225.86
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,377.0,267.83
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,431.27,311.08
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,480.94,349.94
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,528.71,387.11
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,575.9,422.84
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,620.18,454.92
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,663.17,485.24
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,630.94,458.59
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,580.65,418.01
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,688.3,498.61
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,809.76,582.12
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,838.41,599.68
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,864.53,616.31
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,887.24,630.77
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,907.19,643.53
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,921.31,652.65
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,932.34,659.97
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,938.83,664.55
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,942.16,667.3
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,938.88,665.58
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,932.44,662.04
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,818.44,589.27
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,675.72,489.0
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,646.22,470.85
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,615.48,450.92
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,575.79,424.49
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,535.51,397.39
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,646.56,483.23
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,729.47,543.27
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,680.12,510.1
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,630.5,477.15
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,576.28,440.78
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,519.99,401.13
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,449.66,348.06
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,383.11,295.73
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,301.33,230.24
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,227.08,166.88
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,112.35,39.91
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.99,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.24,14.82
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,35.76,24.65
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,40.98,29.42
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,45.94,33.74
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,48.94,36.27
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,51.77,38.53
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,53.24,39.47
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,82.08,44.53
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,126.26,67.24
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,178.35,103.81
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,226.21,141.27
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,276.2,182.05
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,325.7,222.88
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,376.22,263.82
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,430.96,306.62
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,480.41,344.39
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,527.62,380.58
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,574.27,415.44
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,618.16,446.91
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,660.76,476.71
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,622.49,446.65
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,562.69,400.42
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,621.58,442.93
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,686.35,488.25
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,675.08,479.26
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,659.91,468.01
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,778.45,555.16
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,889.95,630.96
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,909.73,642.89
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,920.62,650.06
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,925.47,654.03
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,927.23,656.21
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,923.66,656.1
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,917.07,654.23
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,904.31,647.2
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,888.65,638.44
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,749.15,546.2
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,602.87,442.06
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,553.2,408.86
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,489.77,365.01
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,397.14,298.42
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,294.52,222.59
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,182.77,138.55
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.72,51.53
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,43.31
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,34.89
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,26.69
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,18.35
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.03
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,3.62
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,30.49,19.0
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,45.06,32.6
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,61.65,47.25
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,77.79,61.22
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,94.07,75.11
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,109.83,88.29
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,106.99,85.47
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,118.74,81.09
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,136.41,81.56
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,175.97,103.55
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,223.13,140.92
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,272.68,182.05
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,326.67,230.07
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,373.75,270.05
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,413.88,300.51
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,476.67,348.1
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,524.44,385.03
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,571.61,420.5
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,615.84,451.94
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,658.67,481.37
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,675.26,489.57
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,680.35,489.1
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,715.49,511.83
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,750.23,533.65
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,805.85,575.1
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,858.59,609.66
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,881.25,623.55
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,901.14,636.04
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,914.65,644.62
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,925.06,651.42
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,931.36,655.13
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,934.5,657.02
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,931.15,657.06
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,924.66,655.33
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,913.23,649.9
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,898.85,642.71
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,677.13,496.38
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,416.99,308.0
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,541.06,403.07
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,643.42,478.44
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,550.06,413.38
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,473.96,359.83
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,339.02,259.96
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,212.19,162.27
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,183.55,141.01
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,154.83,118.89
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,124.84,95.11
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,95.17,71.05
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,60.66,42.79
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,32.54,19.23
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.41,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,28.21,17.13
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,41.03,29.29
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,55.55,42.23
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,69.54,54.42
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,84.3,66.97
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,98.41,78.66
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,71.01,55.02
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,76.15,41.18
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,121.16,63.34
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,169.0,96.3
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,217.63,134.59
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,268.12,176.15
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,323.31,227.12
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,360.85,260.49
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,385.41,279.18
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,411.69,298.07
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,382.27,277.73
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,348.39,253.43
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,373.63,271.55
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,399.7,289.79
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,463.41,334.91
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,534.85,384.42
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,574.48,411.72
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,616.99,441.04
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,649.16,462.85
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,681.91,485.01
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,707.9,503.35
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,733.59,521.57
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,784.42,556.93
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,830.12,588.53
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,786.85,559.0
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,732.94,523.25
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,667.31,479.11
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,588.14,425.28
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,626.63,454.39
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,650.52,472.78
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,658.9,481.86
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,663.91,488.95
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,691.04,510.67
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,698.35,519.14
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,667.97,500.67
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,641.6,484.84
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,488.51,375.35
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,328.22,255.54
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,285.83,224.67
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,244.2,192.74
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,200.51,157.85
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,157.98,122.92
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,111.73,84.34
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,58.74,39.41
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,26.51,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,18.67,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.52,15.61
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.97,24.97
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,43.6,31.97
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,49.74,37.45
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,79.33,62.77
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,108.47,87.14
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,116.12,92.83
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,124.48,94.41
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,158.3,118.33
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,203.24,149.51
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,229.46,166.95
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,266.99,193.05
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,301.71,217.88
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,338.67,244.22
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,353.86,255.51
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,365.57,263.85
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,356.2,257.31
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,336.07,242.95
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,431.96,310.57
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,539.3,383.26
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,579.93,410.31
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,622.48,439.06
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,707.13,501.25
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,800.6,565.43
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,660.55,470.01
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,484.54,344.41
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,592.58,421.05
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,707.19,497.21
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,820.02,578.57
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,916.34,643.2
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,920.89,646.88
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,922.36,649.82
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,917.74,649.72
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,910.07,647.87
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,905.18,646.59
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,889.73,638.65
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,867.9,626.17
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,843.53,612.11
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,811.45,593.46
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,777.45,573.35
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,739.8,550.76
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,697.44,524.55
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,648.26,492.03
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,598.92,458.71
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,538.47,416.32
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,479.58,372.89
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,411.64,321.11
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,347.18,269.73
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,263.56,201.55
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,188.4,133.78
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,87.41,0.0
