Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.77,13.16
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.45,23.52
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,40.6,29.24
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,45.59,33.71
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,57.23,43.69
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,68.36,53.02
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,58.79,44.64
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,71.35,39.61
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,120.96,65.0
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,168.28,97.25
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,231.36,155.95
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,279.18,201.38
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,321.01,231.63
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,365.92,265.35
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,403.07,294.93
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,439.45,322.41
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,476.94,350.82
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,523.3,385.38
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,578.85,427.79
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,651.11,481.92
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,690.91,510.9
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,728.97,537.49
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,764.29,560.53
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,797.5,582.03
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,826.01,600.97
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,851.95,618.23
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,805.24,585.92
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,734.44,532.12
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,775.54,562.03
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,810.96,587.43
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,877.74,638.22
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,925.07,669.54
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,810.63,592.48
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,668.12,488.53
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,792.89,583.85
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,888.72,649.95
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,745.76,554.15
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,577.88,432.15
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,408.19,309.04
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,230.84,174.23
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,255.59,195.03
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,267.87,205.9
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,241.46,186.22
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,214.71,166.1
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,186.07,144.23
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,157.4,121.85
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,288.36,227.59
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,369.52,287.82
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,284.96,217.64
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,209.36,146.41
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,79.32,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,20.9,10.97
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,29.2,19.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,33.09,23.17
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,36.84,26.55
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,42.98,31.9
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,45.52,33.98
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,46.7,34.75
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,68.57,36.79
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,117.03,59.03
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,175.32,99.65
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,227.47,141.06
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,281.28,186.16
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,327.51,229.92
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,372.41,270.04
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,426.49,311.42
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,493.33,362.48
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,544.15,402.29
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,594.14,440.33
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,641.33,474.33
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,687.11,506.21
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,730.05,536.57
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,771.01,563.37
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,807.31,586.67
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,841.17,608.24
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,872.15,627.33
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,900.35,644.51
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,923.04,657.44
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,942.58,668.41
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,957.43,677.2
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,968.95,684.01
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,975.19,688.37
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,978.01,690.81
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,975.08,689.14
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,968.79,685.58
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,956.78,679.35
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,941.59,671.3
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,920.01,659.23
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,895.6,645.42
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,865.01,627.79
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,832.15,608.62
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,791.84,584.85
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,756.87,564.33
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,706.74,531.89
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,656.11,498.48
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,595.91,457.22
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,536.74,414.88
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,467.41,362.26
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,398.45,307.45
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,309.08,234.94
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,229.18,156.75
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,88.19,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.06,10.17
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,28.39,18.8
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,33.17,23.39
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,37.72,27.56
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,40.01,29.52
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,46.39,34.91
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,47.91,35.89
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,67.74,37.48
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,115.49,58.87
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,166.02,92.99
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,217.72,133.64
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,277.59,182.73
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,329.78,227.03
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,382.69,271.4
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,434.51,313.49
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,486.21,354.06
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,492.12,360.38
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,480.18,350.74
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,543.33,395.51
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,612.49,443.18
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,644.99,464.5
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,676.16,484.74
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,682.73,486.98
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,685.65,486.82
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,718.62,508.4
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,751.41,529.25
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,731.52,515.04
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,711.77,501.26
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,791.43,555.58
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,866.54,604.75
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,610.46,435.88
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,336.85,243.48
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,426.89,310.41
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,530.79,382.21
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,572.69,412.35
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,625.71,449.96
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,766.9,551.49
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,875.75,622.63
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,692.8,505.13
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,502.01,371.89
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,296.65,225.11
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,96.24,70.58
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,393.15,307.14
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,630.99,478.65
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,572.99,437.69
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,512.88,395.54
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,437.71,338.93
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,366.9,282.9
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,276.94,209.89
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,195.05,128.7
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,73.45,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.63,24.03
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,42.91,31.66
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,49.54,37.58
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,65.39,51.19
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,80.61,63.94
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,80.17,63.13
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,91.34,60.65
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,124.3,71.59
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,167.78,97.66
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,216.69,135.73
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,272.48,181.18
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,322.68,223.21
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,374.09,265.73
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,414.96,300.4
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,446.34,325.14
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,476.3,347.54
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,503.53,366.66
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,527.39,382.34
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,549.03,395.93
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,551.42,396.53
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,551.02,395.05
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,590.33,421.03
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,632.64,448.13
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,628.9,444.18
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,618.98,436.65
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,648.72,456.42
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,674.61,473.18
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,671.69,470.56
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,667.28,467.37
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,606.05,427.16
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,551.76,391.17
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,651.35,462.92
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,749.39,530.25
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,744.0,527.2
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,736.05,523.97
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,710.34,510.34
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,682.96,495.59
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,559.78,412.53
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,441.08,329.55
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,407.88,307.74
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,374.5,284.64
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,338.3,259.34
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,301.76,233.12
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,370.07,288.8
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,426.19,332.58
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,353.82,276.25
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,286.32,222.28
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,204.31,154.86
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,127.08,79.16
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,43.33,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.51,12.11
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,37.01,25.75
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,46.35,34.29
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.27,42.15
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,61.11,47.19
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,66.49,51.66
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,68.79,53.26
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,83.16,53.96
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,124.66,72.37
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,169.66,101.87
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,215.33,136.55
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,263.28,174.9
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,311.21,214.08
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,360.54,253.73
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,410.97,292.85
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,464.83,333.31
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,512.57,368.85
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,559.77,402.53
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,603.82,432.2
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,646.37,459.6
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,685.56,485.42
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,723.05,509.39
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,756.96,528.21
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,788.5,545.29
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,815.93,561.6
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,840.86,576.39
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,859.1,585.97
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,880.07,597.28
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,893.11,605.07
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,903.16,611.29
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,842.05,574.32
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,769.05,526.15
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,733.07,504.29
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,705.63,486.89
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,709.46,491.9
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,723.31,502.6
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,663.06,465.75
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,615.57,436.89
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,689.19,490.7
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,745.16,528.94
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,702.31,503.39
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,658.58,477.98
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,605.14,444.38
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,552.02,409.33
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,487.93,365.93
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,421.83,319.28
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,349.01,265.22
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,281.4,212.56
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,200.03,147.36
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,122.17,69.15
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,42.14,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,20.83,9.57
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,31.45,20.69
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,36.87,25.83
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,42.06,30.5
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,45.27,33.21
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,48.31,35.62
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,49.27,36.18
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,62.18,36.26
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,112.36,58.56
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,160.32,89.44
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,209.28,126.71
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,260.29,168.04
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,310.97,210.65
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,368.32,257.87
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,418.72,298.68
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,468.42,337.66
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,516.5,374.9
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,564.02,410.62
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,608.58,442.51
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,651.8,472.48
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,692.22,500.44
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,730.95,526.52
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,765.21,546.97
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,797.23,565.71
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,763.81,540.75
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,709.74,499.89
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,802.37,564.93
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,884.56,616.66
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,897.71,623.81
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,914.55,633.97
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,821.02,573.54
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,706.93,494.91
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,814.65,573.06
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,906.49,633.24
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,716.04,509.39
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,504.67,362.12
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,682.28,491.99
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,827.45,589.09
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,791.8,566.32
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,754.53,544.17
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,711.31,518.35
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,667.15,491.42
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,610.99,454.63
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,555.39,416.54
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,490.98,371.76
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,425.14,324.2
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,349.01,266.37
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,278.63,210.65
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,196.42,143.93
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,115.61,58.42
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,39.91,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.38,10.3
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.54,24.06
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.72,33.32
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.43,41.9
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,61.65,47.15
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,67.56,51.91
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,71.62,54.97
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,84.18,56.07
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,125.08,72.79
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,169.57,101.04
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,216.0,135.81
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,264.31,174.1
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,311.39,212.74
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,359.9,252.3
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,408.42,290.85
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,456.59,327.99
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,502.52,363.01
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,548.38,397.01
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,590.53,426.8
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,631.25,454.74
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,669.8,481.28
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,707.07,506.39
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,722.93,513.32
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,730.98,514.77
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,624.24,441.38
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,499.8,354.03
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,622.6,441.89
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,747.99,527.39
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,768.42,541.74
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,787.37,556.11
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,797.09,563.85
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,804.67,570.4
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,783.9,557.53
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,760.93,543.44
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,692.68,498.47
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,636.43,460.61
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,493.18,361.89
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,352.11,260.39
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,175.44,130.86
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.14,3.16
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,78.01,56.2
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,152.48,114.57
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,132.24,99.02
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,112.02,83.47
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,92.61,68.65
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,72.99,53.28
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,54.84,38.63
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,36.35,23.49
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,22.74,12.08
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.26,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,20.0,8.32
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,31.73,21.13
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,38.03,27.14
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,44.03,32.59
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,47.55,35.7
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,50.89,38.49
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,51.72,38.94
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,60.98,38.24
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,111.46,59.73
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,159.55,90.44
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,208.84,128.12
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,260.35,170.23
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,311.58,213.47
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,363.87,257.23
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,420.16,303.02
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,470.94,343.6
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,520.14,382.61
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,568.74,420.14
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,614.35,453.69
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,658.68,485.36
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,699.32,514.7
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,738.14,541.98
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,773.57,564.14
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,806.69,584.57
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,835.64,602.98
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,861.95,619.61
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,882.92,633.14
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,900.9,644.82
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,914.42,653.75
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,924.79,660.78
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,928.77,663.88
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,929.5,665.08
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,925.05,663.13
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,917.44,659.31
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,902.7,651.03
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,892.61,645.93
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,826.37,604.72
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,755.77,559.91
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,770.67,572.08
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,773.53,575.36
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,730.52,547.88
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,690.47,522.36
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,635.14,484.76
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,580.2,446.62
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,515.97,400.45
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,453.76,353.77
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,375.14,292.44
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,301.62,232.61
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,211.05,156.52
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,122.21,39.49
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,44.83,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.48,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.83,8.34
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.46,21.69
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.19,29.83
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,50.28,37.98
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,52.16,39.67
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,54.06,41.22
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,84.94,67.28
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,123.28,98.94
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,124.74,78.2
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,159.75,91.37
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,207.59,127.85
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,257.88,169.16
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,308.64,212.04
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,360.44,255.43
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,415.63,300.39
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,465.81,340.57
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,513.8,378.65
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,561.09,415.12
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,606.47,448.52
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,650.65,480.09
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,690.67,508.97
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,728.84,535.8
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,647.23,473.09
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,537.76,389.13
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,551.32,399.33
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,564.56,408.59
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,509.12,368.64
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,443.38,321.38
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,338.07,246.89
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,224.61,164.31
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,484.93,358.1
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,728.23,526.68
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,695.63,502.63
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,661.68,479.64
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,531.24,388.81
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,400.52,294.91
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,384.02,285.08
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,367.02,274.24
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,302.68,227.18
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,226.85,170.62
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,272.98,208.07
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,317.72,243.75
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,285.55,219.83
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,253.05,195.56
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,217.16,168.6
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,181.29,140.8
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,143.65,110.37
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,106.44,79.57
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,59.68,40.39
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.46,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.64,6.91
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.71,21.0
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.46,29.12
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,49.55,37.17
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,54.03,41.01
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,58.27,44.46
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,60.6,46.15
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,67.28,51.42
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,109.78,61.11
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,155.73,89.7
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,203.1,125.46
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,252.64,165.65
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,306.58,210.52
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,356.46,252.24
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,405.31,292.16
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,454.34,331.13
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,501.59,367.55
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,548.5,402.54
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,592.56,434.4
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,635.4,464.43
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,674.97,492.12
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,712.98,518.05
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,746.87,540.91
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,778.59,560.98
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,806.53,578.44
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,832.02,594.25
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,851.64,605.03
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,873.32,617.11
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,885.77,624.57
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,895.19,630.29
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,840.05,595.11
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,766.38,543.3
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,736.59,523.97
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,694.91,496.52
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,787.27,563.59
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,860.57,611.6
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,815.72,584.17
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,766.14,554.54
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,758.38,551.0
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,744.74,543.23
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,701.61,516.9
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,657.57,489.68
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,603.53,453.89
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,549.9,417.12
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,484.95,371.39
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,422.3,325.3
