Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,344.11,264.91
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,269.61,204.93
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,183.18,131.6
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,92.57,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,33.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.6,3.69
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.96,20.16
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.74,28.25
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,48.82,36.23
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,53.34,40.16
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,57.61,43.71
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,59.6,45.1
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,64.32,48.71
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,107.02,58.91
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,153.16,87.03
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,200.13,121.88
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,249.36,161.2
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,303.41,205.01
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,353.59,245.56
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,402.19,284.07
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,451.85,322.21
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,499.52,358.99
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,546.74,394.48
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,593.39,427.72
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,635.8,457.23
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,617.3,441.83
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,579.32,412.13
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,674.25,482.74
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,777.35,555.28
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,749.42,533.08
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,701.26,496.71
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,676.51,478.94
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,648.16,458.33
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,626.61,444.35
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,610.02,433.41
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,648.77,461.11
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,677.76,481.99
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,788.78,562.68
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,883.98,626.5
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,868.36,616.75
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,849.96,606.49
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,825.93,593.32
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,803.62,581.29
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,762.31,556.02
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,719.88,529.82
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,680.51,505.44
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,639.76,479.62
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,584.33,442.63
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,529.48,404.21
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,463.71,357.03
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,396.73,307.05
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,320.66,247.47
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,250.73,190.36
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,137.71,96.79
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,25.37,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.6,21.5
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.29,31.4
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.51,40.54
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,60.19,46.38
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,66.54,51.73
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,69.71,54.1
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,73.41,56.82
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,114.13,66.98
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,158.54,93.78
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,203.6,126.67
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,251.63,164.53
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,299.9,204.55
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,349.58,245.65
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,401.02,286.73
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,449.72,325.04
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,497.14,361.32
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,544.17,396.09
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,563.32,408.24
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,568.53,409.12
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,579.79,415.97
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,583.69,417.31
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,633.24,452.39
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,687.74,490.06
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,707.22,504.03
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,725.97,517.84
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,389.62,287.74
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,26.13,14.42
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,104.17,74.49
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,183.46,134.21
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,109.96,78.94
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,37.3,23.34
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,211.25,156.95
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,394.55,291.22
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,368.89,272.49
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,342.78,254.31
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,277.84,207.42
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,202.78,151.77
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,114.12,84.3
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,30.67,18.83
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,186.31,144.37
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,343.34,265.98
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,305.41,237.56
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,267.61,209.41
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,227.36,178.28
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,187.72,146.76
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,143.92,110.92
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,101.13,75.2
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,53.33,34.05
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,10.66
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,32.51,22.44
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,45.45,34.05
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,60.49,47.33
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,75.35,60.26
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,84.43,67.99
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,93.42,75.52
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,109.27,84.72
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,125.23,97.39
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,128.39,99.6
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,131.31,101.65
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,139.86,108.21
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,148.48,114.8
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,161.87,124.94
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,175.59,135.3
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,191.6,147.69
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,207.9,160.28
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,208.59,160.68
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,209.18,161.05
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,189.23,145.33
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,168.77,129.2
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,182.86,140.01
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,197.13,150.89
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,209.33,160.37
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,221.67,169.96
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,190.14,145.41
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,158.2,120.44
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,176.91,135.53
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,195.85,150.79
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,187.68,144.49
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,179.42,138.15
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,139.74,106.86
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,100.13,75.33
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,100.14,75.52
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,100.16,75.71
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,110.41,84.33
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,120.95,93.26
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,84.81,64.14
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,50.23,35.95
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,46.95,33.39
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,43.68,30.8
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,38.08,26.24
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,32.49,21.64
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,26.44,16.62
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,11.53
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.29,7.12
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.18,2.69
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.01,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.76,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.98,16.17
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,31.7,21.86
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,37.16,26.93
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,40.24,29.73
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,43.18,32.26
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,48.97,37.16
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,50.39,38.2
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,93.63,48.74
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,142.24,78.06
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,192.59,116.51
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,244.62,159.8
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,302.27,209.42
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,354.23,254.69
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,404.78,297.73
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,455.57,339.82
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,504.58,380.08
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,552.89,418.67
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,554.27,418.33
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,538.51,403.19
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,559.86,418.69
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,579.79,432.73
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,573.8,426.72
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,562.58,416.95
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,442.63,330.04
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,306.2,228.58
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,322.17,240.95
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,345.03,257.91
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,511.08,383.48
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,683.72,508.27
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,604.9,450.56
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,532.93,398.05
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,617.54,462.5
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,689.43,516.25
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,514.7,389.35
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,340.55,258.27
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,445.14,341.53
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,546.55,419.62
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,284.29,222.65
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,19.5,10.21
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,213.89,170.66
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,401.36,318.19
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,362.02,287.56
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,322.5,257.26
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,379.29,303.77
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,415.41,331.29
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,333.48,263.65
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,257.67,199.12
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,145.5,96.98
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.25,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.12,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,28.96,18.6
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,35.84,25.44
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,42.4,31.52
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,46.43,35.17
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,50.25,38.46
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,52.25,39.95
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,54.13,41.27
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,94.87,51.14
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,148.12,83.79
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,197.35,120.79
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,248.48,162.85
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,299.25,205.95
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,351.15,249.83
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,401.76,292.1
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,452.75,333.59
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,505.5,375.52
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,553.16,412.64
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,597.97,446.05
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,641.51,477.58
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,681.98,507.08
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,720.64,534.71
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,755.58,557.35
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,788.31,577.68
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,816.77,596.21
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,842.57,612.99
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,805.99,586.51
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,751.97,544.73
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,551.99,405.77
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,324.45,239.3
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,637.02,475.17
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,909.42,658.57
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,904.59,654.46
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,896.59,651.2
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,732.6,541.89
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,541.23,403.5
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,454.3,342.0
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,355.34,269.23
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,581.04,444.01
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,751.2,566.39
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,706.92,536.35
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,665.3,509.53
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,610.09,472.55
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,555.34,434.48
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,488.57,384.86
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,424.35,334.95
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,343.24,269.22
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,268.32,205.51
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,170.19,108.17
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,55.49,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.46,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,25.3,15.61
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,32.39,22.59
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,39.12,28.77
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,42.5,31.8
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,45.74,34.52
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,47.24,35.61
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,53.84,41.03
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,93.94,49.92
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,143.18,78.48
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,193.61,115.9
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,246.16,158.68
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,298.43,203.01
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,357.35,252.11
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,408.86,294.89
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,460.45,336.57
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,510.43,376.34
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,559.67,414.35
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,605.69,448.07
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,650.32,479.67
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,691.62,508.99
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,730.99,536.26
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,766.44,557.82
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,799.46,577.31
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,829.13,594.97
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,856.04,610.64
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,876.12,621.29
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,892.95,629.91
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,905.31,636.26
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,914.44,640.62
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,918.37,641.81
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,918.99,641.08
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,913.7,636.85
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,905.21,630.83
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,890.6,622.23
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,880.1,616.37
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,855.85,602.06
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,828.98,586.36
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,794.72,566.0
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,758.46,544.31
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,712.9,517.37
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,669.97,491.71
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,615.13,456.71
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,560.71,420.6
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,492.69,374.56
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,427.3,327.6
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,343.5,263.32
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,266.25,199.87
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,161.97,93.75
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,46.26,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.1,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,24.51,14.69
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,31.65,21.71
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,38.42,27.89
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,41.45,30.66
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,44.35,33.16
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,46.66,34.96
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,54.01,41.01
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,93.07,49.34
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,143.19,77.75
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,194.35,115.47
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,247.25,158.46
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,299.64,202.71
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,358.61,251.74
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,410.51,294.6
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,462.36,336.1
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,512.33,374.61
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,561.57,410.99
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,607.59,443.84
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,652.22,474.37
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,693.96,503.12
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,733.79,529.72
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,769.16,550.45
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,802.11,568.77
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,831.41,587.55
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,857.93,604.61
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,878.83,618.89
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,896.63,631.36
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,909.58,640.3
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,919.25,647.37
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,923.23,649.74
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,923.87,650.2
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,918.48,649.69
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,909.84,647.3
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,894.24,639.28
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,875.62,629.43
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,857.7,619.57
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,830.18,603.46
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,794.2,581.73
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,756.31,558.52
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,710.84,529.72
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,664.36,499.67
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,611.19,464.15
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,555.09,425.09
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,486.62,375.6
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,420.92,325.7
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,337.64,260.0
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,260.99,195.61
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,156.3,79.85
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,44.04,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.2,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.09,17.26
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.81,26.6
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,48.26,35.93
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,53.26,40.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,58.01,44.45
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,59.22,45.22
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,60.42,45.91
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,94.48,52.76
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,140.95,78.47
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,188.24,112.19
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,243.12,155.27
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,293.28,196.56
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,344.66,238.67
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,393.97,278.41
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,444.16,317.57
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,496.81,358.3
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,544.53,394.5
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,589.2,426.81
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,632.76,457.37
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,672.98,486.13
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,711.38,513.12
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,746.51,535.84
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,779.44,556.1
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,807.27,573.68
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,832.41,589.55
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,814.84,578.05
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,781.2,552.81
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,610.15,436.66
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,420.84,302.54
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,552.67,399.35
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,687.28,493.18
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,799.25,572.68
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,887.07,630.12
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,872.71,621.34
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,855.37,611.75
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,830.4,598.04
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,802.9,582.67
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,768.58,561.96
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,732.32,539.76
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,690.67,513.83
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,644.9,484.52
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,589.4,447.55
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,534.5,409.11
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,466.36,359.57
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,401.05,309.72
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,318.73,244.41
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,243.14,180.42
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,121.39,49.07
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.01,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.66,15.97
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,34.12,23.45
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,41.21,29.88
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,45.29,33.55
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,49.18,36.88
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,51.63,38.76
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,53.92,40.41
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,86.94,46.72
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,139.41,76.41
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,187.36,110.17
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,237.41,149.12
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,287.63,190.28
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,338.96,232.32
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,388.7,272.65
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,443.96,315.93
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,492.27,354.01
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,539.9,390.69
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,584.57,423.55
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,627.67,454.42
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,667.66,482.92
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,705.85,509.61
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,739.06,532.24
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,769.7,552.28
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,797.51,570.08
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,822.69,586.18
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,839.75,596.28
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,853.6,604.44
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,870.7,615.62
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,879.71,621.72
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,880.86,623.46
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,878.84,623.39
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,871.95,621.21
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,861.99,617.21
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,842.69,606.0
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,825.03,596.0
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,798.52,580.99
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,769.75,564.44
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,729.23,539.02
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,687.53,512.5
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,639.58,481.32
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,591.13,448.64
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,528.41,404.38
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,463.34,357.15
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,395.51,306.68
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,331.34,256.79
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,250.96,192.44
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,177.77,130.5
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,88.02,21.74
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.85,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.35,16.28
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,39.05,27.55
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.24,37.6
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,54.82,41.73
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,59.07,45.35
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,61.86,47.47
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,64.51,49.37
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,94.07,54.54
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,139.01,78.49
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,196.29,123.28
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,245.77,164.42
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,283.74,191.75
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,338.25,232.9
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,369.89,262.59
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,383.46,275.3
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,411.51,296.02
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,442.63,318.32
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,506.02,363.34
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,582.13,416.68
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,603.4,430.89
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,621.44,442.95
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,686.05,488.99
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,756.01,537.63
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,782.79,554.24
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,807.1,569.55
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,825.74,581.81
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,841.5,592.39
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,852.71,599.18
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,860.95,604.21
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,863.25,606.22
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,862.5,606.51
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,855.24,602.29
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,849.38,599.15
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,832.74,589.86
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,813.41,579.01
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,786.79,564.14
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,757.97,547.8
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,720.73,525.13
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,681.96,501.18
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,634.35,470.91
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,586.26,439.01
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,526.42,398.07
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,463.85,353.79
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,395.32,303.47
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,330.65,253.75
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,250.97,190.54
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,178.8,129.11
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,87.21,3.14
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
