Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.64,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.39,16.12
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,40.31,28.56
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.66,39.64
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,60.94,46.96
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,68.83,53.68
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,74.1,57.86
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,79.09,61.65
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,105.94,66.36
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,148.89,89.23
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,193.13,119.84
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,240.04,155.78
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,286.37,193.05
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,334.35,231.68
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,380.13,267.59
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,432.44,307.39
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,478.93,343.74
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,525.17,379.11
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,568.38,410.97
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,610.35,441.18
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,649.61,469.35
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,687.37,495.99
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,650.45,467.63
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,594.72,425.56
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,445.27,322.15
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,279.2,202.24
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,461.15,335.79
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,648.5,465.75
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,515.72,372.49
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,375.58,272.25
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,411.39,299.35
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,447.93,326.16
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,517.12,377.23
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,574.69,419.61
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,535.52,392.62
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,495.76,365.4
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,328.28,244.98
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,144.44,106.12
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,249.15,188.65
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,359.93,273.14
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,276.84,210.86
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,207.97,158.35
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,316.6,245.69
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,401.45,311.9
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,323.34,252.02
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,260.31,202.13
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,187.33,142.53
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,119.12,83.98
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,56.4,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.25,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.03,14.1
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.86,23.96
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.27,32.43
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.05,47.9
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,83.31,66.06
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,70.76,55.17
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,61.01,46.64
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,114.8,76.89
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,173.2,120.46
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,195.3,130.08
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,237.22,158.1
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,285.74,198.81
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,330.12,235.7
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,366.6,266.63
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,397.14,290.96
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,433.64,318.16
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,470.84,345.27
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,467.09,341.85
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,457.91,333.97
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,467.13,340.27
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,474.91,345.28
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,488.18,354.51
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,501.04,363.38
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,547.46,396.25
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,595.99,429.92
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,501.01,362.49
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,393.39,285.42
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,486.69,353.0
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,575.28,414.24
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,645.62,463.74
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,715.77,512.23
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,659.98,474.91
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,612.94,443.83
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,733.81,531.85
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,835.09,598.49
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,809.39,581.48
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,781.24,564.48
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,665.94,489.55
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,546.91,406.78
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,585.37,438.94
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,619.3,464.84
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,564.14,426.4
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,509.54,387.28
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,438.78,335.69
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,371.33,283.94
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,286.67,216.73
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,209.72,147.63
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,99.39,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,15.73,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.9,14.67
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.9,25.93
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.44,35.58
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,54.41,41.88
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,61.51,48.05
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,85.37,68.32
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,122.75,99.56
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,91.33,68.92
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.74
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,144.45,104.36
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,244.97,176.39
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,276.56,194.1
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,334.11,235.17
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,387.36,278.81
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,436.97,318.87
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,468.99,345.15
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,490.09,361.04
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,535.24,393.64
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,581.89,426.42
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,593.18,433.81
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,598.58,436.78
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,562.5,409.14
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,516.14,374.0
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,605.85,439.31
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,703.63,507.64
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,723.73,520.96
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,742.42,533.98
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,804.89,579.28
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,860.57,616.97
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,729.93,527.88
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,575.09,417.93
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,550.83,403.66
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,525.54,387.54
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,442.36,328.52
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,346.51,258.97
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,331.32,249.61
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,315.7,239.46
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,290.75,221.5
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,265.7,203.27
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,238.66,183.57
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,211.43,163.36
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,180.92,139.81
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,150.43,115.82
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,118.42,90.4
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,79.99,59.22
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,53.32,37.0
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,25.55,13.14
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,15.73,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.92,14.34
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.54,27.17
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.61,38.14
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,61.98,48.23
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,81.71,65.2
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,68.05,53.18
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,70.08,54.57
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,93.19,57.58
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,138.11,80.33
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,183.35,111.1
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,231.92,148.54
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,281.44,189.2
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,332.43,231.18
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,373.61,268.58
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,396.65,289.07
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,451.81,329.07
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,531.39,387.08
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,534.23,388.38
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,518.19,374.87
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,601.81,436.91
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,700.95,508.07
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,735.79,530.88
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,768.56,551.55
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,795.98,568.93
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,820.71,584.6
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,842.76,598.59
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,861.98,610.85
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,873.67,618.46
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,882.16,624.24
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,885.95,627.23
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,886.48,628.36
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,879.39,624.22
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,875.81,622.52
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,859.94,613.75
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,841.11,603.29
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,814.65,589.14
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,785.71,573.3
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,749.46,551.78
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,711.41,528.7
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,667.48,500.79
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,619.38,469.33
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,561.7,430.1
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,504.93,389.17
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,432.89,335.31
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,364.37,281.43
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,276.21,209.95
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,196.02,131.83
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,73.7,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,13.82,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.76,11.59
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,32.68,22.1
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,41.23,29.91
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,46.18,34.34
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,50.89,38.34
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,52.9,39.86
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,54.82,41.21
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,77.31,43.9
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,124.32,66.73
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,177.9,103.94
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,228.29,143.12
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,278.32,184.03
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,329.51,225.88
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,378.45,264.58
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,433.54,306.26
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,482.23,343.98
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,530.19,380.05
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,575.33,412.34
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,619.21,442.7
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,659.08,471.02
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,696.98,497.5
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,731.69,520.64
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,764.1,541.05
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,791.94,558.98
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,816.98,575.2
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,836.87,588.93
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,853.63,600.85
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,699.84,499.18
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,514.28,367.53
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,615.97,442.99
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,718.44,515.22
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,800.55,573.91
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,860.07,612.32
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,561.28,413.35
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,217.63,159.5
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,527.33,396.73
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,777.64,569.9
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,740.98,545.14
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,702.62,521.73
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,656.32,492.54
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,612.86,464.59
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,553.93,424.67
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,496.21,382.95
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,425.13,329.41
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,357.69,275.96
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,267.77,202.62
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,184.17,117.76
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,69.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,12.87,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,21.82,10.5
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,30.48,20.22
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,38.67,27.8
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,43.32,32.07
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,47.76,35.96
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,50.32,37.99
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,52.74,39.81
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,107.78,74.04
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,167.45,119.91
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,202.89,147.91
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,225.02,166.62
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,264.98,192.2
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,321.26,231.95
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,360.59,262.54
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,399.59,292.08
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,451.62,331.15
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,521.86,384.24
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,567.0,417.68
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,610.68,449.13
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,651.19,478.19
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,688.55,504.37
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,721.44,526.1
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,751.89,545.19
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,708.46,511.55
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,643.07,462.34
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,740.61,532.86
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,836.55,596.71
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,847.27,602.56
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,854.9,607.35
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,855.28,608.2
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,852.52,607.26
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,844.06,604.06
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,832.59,599.07
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,817.07,590.84
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,795.14,578.46
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,648.73,480.4
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,501.91,375.86
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,583.66,440.06
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,648.37,489.85
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,597.98,454.97
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,547.36,419.91
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,477.0,369.3
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,414.19,322.39
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,342.5,267.18
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,275.31,213.22
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,193.97,145.87
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,105.9,61.25
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,38.31,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,14.3,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.61,12.15
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,41.24,29.39
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,57.34,43.99
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,66.48,52.27
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,76.93,61.36
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.11,66.52
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,88.98,71.26
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,106.96,73.65
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,147.99,94.23
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,189.43,121.83
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,233.59,155.33
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,278.82,192.22
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,325.88,230.84
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,370.97,267.53
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,418.32,305.28
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,463.89,341.43
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,509.35,376.41
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,552.08,407.92
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,596.25,439.41
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,577.22,422.7
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,540.62,392.8
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,484.96,352.75
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,419.6,305.05
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,456.82,332.19
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,500.25,362.72
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,502.35,364.08
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,503.76,365.32
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,575.65,417.69
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,657.83,475.32
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,653.38,472.83
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,647.3,470.09
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,668.52,487.27
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,698.89,510.08
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,696.0,510.35
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,689.95,508.88
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,716.16,531.59
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,730.95,544.7
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,692.31,520.14
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,652.39,494.71
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,602.93,462.0
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,553.25,427.62
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,491.63,382.62
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,427.84,334.46
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,355.01,277.88
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,287.07,222.79
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,204.99,154.07
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,124.02,64.87
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,43.7,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,13.34,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,22.04,9.78
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.4,21.86
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.34,31.05
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,47.8,36.09
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,59.03,45.89
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,78.79,62.69
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,98.15,78.73
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,119.55,91.79
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,142.13,108.94
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,160.33,122.15
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,179.08,135.63
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,199.85,150.59
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,228.7,171.65
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,224.81,168.37
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,223.91,167.33
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,249.15,185.94
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,270.77,201.68
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,354.35,262.53
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,442.91,325.34
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,457.48,335.14
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,471.22,344.7
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,510.85,372.38
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,552.59,401.03
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,549.13,398.16
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,543.76,394.26
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,510.65,370.44
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,468.04,340.01
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,566.06,411.94
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,668.08,484.0
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,657.76,477.14
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,645.73,470.08
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,758.97,553.95
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,841.39,610.42
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,832.14,605.77
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,813.62,595.92
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,786.76,580.88
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,757.49,564.13
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,562.47,428.08
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,358.56,274.8
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,326.09,252.45
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,293.09,228.38
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,256.87,200.71
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,220.48,172.16
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,292.98,229.61
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,333.23,257.83
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,241.2,180.17
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,150.07,65.57
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,56.61,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,12.39,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.43,8.03
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.41,21.73
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.88,32.23
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.09,39.64
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,59.93,46.47
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,70.19,55.04
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,79.9,62.9
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,105.22,73.96
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,148.99,99.52
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,190.38,128.22
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,232.24,159.88
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,272.29,190.46
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,315.66,224.08
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,355.89,256.25
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,395.23,287.05
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,413.9,303.08
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,421.45,309.63
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,419.29,308.16
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,412.4,302.79
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,339.09,250.06
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,256.87,189.56
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,299.58,220.86
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,343.88,252.46
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,463.61,340.23
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,591.84,431.0
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,470.08,344.26
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,339.39,249.22
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,378.23,278.49
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,418.25,307.76
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,446.84,329.28
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,486.14,358.25
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,394.52,292.97
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,312.35,233.15
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,233.45,174.86
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,166.44,124.12
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,273.79,208.9
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,387.14,295.65
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,250.13,191.65
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,121.47,90.92
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,106.42,79.72
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,91.3,68.08
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,76.1,56.16
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,60.8,43.9
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.9,31.73
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,19.84
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,10.29
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,19.36,6.59
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,36.74,25.16
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,52.54,39.42
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,69.76,54.69
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,86.61,69.36
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,91.96,73.76
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,101.1,81.19
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.17
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,115.32,87.44
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,151.9,115.57
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,189.03,143.71
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,233.91,176.65
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,287.31,215.52
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,304.76,228.09
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,322.5,240.99
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,355.86,265.19
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,390.77,290.19
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,414.86,307.54
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,439.81,325.54
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,508.28,374.87
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,584.33,428.21
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,585.58,428.25
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,584.8,427.52
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,702.83,516.0
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,816.05,594.45
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,826.42,601.6
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,833.66,608.04
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,834.57,610.47
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,838.28,614.91
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,782.19,579.56
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,715.21,533.69
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,576.71,435.99
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,441.44,336.1
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,601.13,461.49
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,725.26,553.43
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,687.59,528.08
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,645.81,500.62
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,596.8,467.41
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,547.64,432.45
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,483.56,384.52
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,421.46,336.25
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,346.24,275.42
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,274.68,215.36
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,189.38,140.72
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,100.17,8.67
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,35.73,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
