Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,36.51,27.54
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,39.02,29.87
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,41.51,32.04
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,42.69,32.99
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,61.47,34.41
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,118.94,62.85
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,172.11,100.27
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,225.27,144.56
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,279.17,192.33
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,331.86,240.01
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,384.49,287.22
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,435.14,331.91
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,484.75,374.49
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,530.99,413.22
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,575.52,449.42
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,616.45,482.74
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,655.05,513.49
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,689.88,539.97
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,721.93,563.81
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,749.2,584.17
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,773.3,601.13
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,792.19,614.4
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,807.67,625.35
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,817.65,632.54
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,824.09,637.4
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,824.7,637.46
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,821.79,635.24
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,812.95,631.08
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,800.77,624.69
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,781.37,612.07
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,759.03,597.39
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,728.92,577.49
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,696.53,555.69
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,661.81,531.06
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,620.11,500.6
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,566.41,459.91
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,512.86,417.31
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,443.28,359.45
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,376.41,301.0
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,280.79,214.52
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,183.79,4.05
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,76.65,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,11.5,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,25.62,16.66
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,30.72,22.06
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,35.7,26.92
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,37.82,28.91
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,39.95,30.77
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,41.2,31.79
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,57.51,32.78
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,114.47,60.04
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,167.16,96.41
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,219.72,139.83
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,272.97,186.71
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,325.27,233.72
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,377.43,280.17
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,406.44,310.37
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,428.01,331.92
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,492.54,382.91
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,566.59,440.7
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,606.96,472.01
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,645.02,500.87
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,679.24,526.09
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,710.66,548.62
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,736.98,568.0
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,760.17,583.75
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,778.87,596.84
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,794.21,607.73
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,803.96,614.89
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,810.24,619.85
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,761.66,586.78
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,707.63,549.09
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,688.21,536.61
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,666.28,521.88
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,713.24,558.87
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,744.13,582.46
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,687.84,543.73
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,625.67,500.55
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,615.94,495.13
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,602.46,485.89
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,548.62,444.76
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,495.03,402.22
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,423.95,343.26
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,355.86,283.92
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,260.09,196.0
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,162.2,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,67.38,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,12.47,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,25.43,16.38
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,30.86,22.16
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,36.12,27.27
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,42.35,33.02
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,45.12,35.45
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,46.53,36.54
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,60.32,37.04
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,110.3,57.87
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,162.62,93.44
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,214.37,135.58
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,272.41,185.58
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,324.04,231.23
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,375.7,276.45
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,425.07,319.52
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,473.49,360.68
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,518.89,397.62
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,562.64,432.04
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,602.72,463.49
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,640.56,492.43
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,673.98,516.5
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,704.68,537.98
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,730.85,556.19
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,753.93,570.95
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,771.53,580.42
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,785.79,587.58
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,795.18,591.74
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,801.16,593.63
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,800.73,591.22
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,796.89,586.9
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,787.05,581.61
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,774.03,574.39
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,753.63,562.36
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,735.91,552.21
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,705.41,534.96
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,672.69,515.92
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,630.62,489.38
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,587.33,460.35
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,532.11,420.25
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,477.28,378.44
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,409.54,324.51
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,341.59,267.28
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,244.84,178.16
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,141.96,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,11.65,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,23.67,14.54
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,29.19,20.37
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,34.5,25.47
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,37.47,28.23
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,44.29,34.28
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,46.13,35.82
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,57.48,36.37
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,104.99,55.37
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,154.38,88.41
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,203.92,128.28
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,254.45,171.87
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,303.37,214.9
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,356.48,260.69
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,402.68,300.59
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,447.99,338.75
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,490.77,374.03
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,531.74,406.92
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,568.82,436.51
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,603.82,463.84
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,634.62,486.82
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,662.83,507.41
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,687.37,525.38
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,709.09,541.01
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,725.32,551.01
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,738.5,558.92
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,746.5,563.99
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,751.32,566.98
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,749.74,565.08
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,749.84,564.53
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,739.6,557.58
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,726.37,548.77
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,704.52,534.08
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,680.17,517.72
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,649.07,496.57
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,616.06,473.88
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,574.78,444.68
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,529.9,411.95
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,474.55,371.1
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,420.19,329.25
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,346.27,270.65
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,276.7,212.76
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,188.09,130.89
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,73.57,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,15.03,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.78,19.41
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.31,30.01
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.43,39.52
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,66.66,54.23
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,85.99,71.43
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,93.34,77.72
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,98.03,74.94
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,145.22,106.58
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,183.29,138.27
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,211.93,156.14
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,252.35,185.32
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,279.67,212.48
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,294.68,227.98
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,345.32,265.56
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,411.82,316.61
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,434.64,335.28
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,450.23,347.27
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,461.39,355.98
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,468.95,361.49
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,453.84,349.3
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,435.48,334.48
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,436.02,334.81
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,435.46,334.13
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,449.68,344.9
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,463.84,355.46
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,476.58,365.13
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,488.85,374.42
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,506.66,387.42
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,514.77,393.49
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,613.83,470.31
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,703.07,537.47
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,677.43,519.52
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,649.63,501.13
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,615.49,478.6
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,579.78,454.38
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,528.99,418.55
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,474.87,379.0
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,416.14,334.04
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,359.41,288.84
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,288.42,230.5
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,222.36,173.95
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,122.27,83.21
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,15.45,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,30.13,19.51
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,44.03,33.25
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,55.04,43.62
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.18,47.56
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,63.23,51.19
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,76.37,62.71
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,92.12,76.31
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,129.01,88.41
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,168.95,115.35
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,210.13,149.68
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,251.78,185.38
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,285.4,212.56
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,325.51,244.85
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,373.44,281.07
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,432.24,326.14
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,473.43,358.89
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,513.85,390.25
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,549.96,418.43
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,584.53,444.88
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,614.93,466.98
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,643.28,487.14
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,667.12,504.71
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,688.46,520.35
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,709.94,536.35
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,730.1,550.98
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,660.11,499.55
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,570.23,433.36
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,658.07,502.03
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,735.96,559.7
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,724.26,551.79
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,709.66,542.97
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,690.19,531.3
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,665.68,515.99
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,632.39,493.98
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,597.44,470.04
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,549.22,435.0
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,500.79,398.8
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,441.78,353.41
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,384.03,307.25
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,306.15,243.42
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,236.95,184.02
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,148.47,96.94
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,39.27,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.47,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.66,16.27
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,36.98,26.82
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,45.55,34.88
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,49.62,38.71
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,53.61,42.27
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,55.76,43.98
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,60.49,47.85
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,103.47,58.09
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,149.69,86.95
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,196.9,123.73
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,249.87,168.24
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,295.45,207.31
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,343.29,248.42
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,390.0,288.51
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,439.28,329.41
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,481.64,364.23
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,522.48,396.95
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,560.36,426.98
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,596.25,454.78
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,627.4,477.91
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,656.03,498.72
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,680.54,517.2
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,702.22,533.47
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,718.73,545.55
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,732.17,555.13
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,740.15,561.07
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,744.96,565.0
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,650.27,495.76
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,531.87,406.62
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,632.34,486.59
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,718.54,551.66
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,696.75,537.15
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,672.42,521.72
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,640.71,501.09
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,607.11,478.61
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,566.73,449.07
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,522.81,416.0
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,465.72,371.76
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,409.84,326.7
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,336.45,266.0
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,267.58,206.09
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,170.19,104.57
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,57.71,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,14.3,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.25,13.84
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,31.99,22.16
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,39.39,29.12
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,42.93,32.46
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,46.4,35.56
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,48.12,36.98
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,50.37,38.81
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,99.94,54.73
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,147.13,83.69
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,194.54,120.07
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,243.32,160.79
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,291.21,201.8
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,339.24,242.63
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,385.39,281.52
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,430.97,318.83
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,473.51,352.91
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,514.49,384.7
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,551.94,414.04
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,587.5,441.34
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,618.46,465.09
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,646.81,486.61
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,670.78,504.86
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,691.99,521.0
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,709.65,534.27
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,726.77,546.01
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,734.71,552.23
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,739.44,556.47
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,645.47,489.39
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,527.63,401.82
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,626.78,480.67
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,711.6,544.89
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,687.97,528.76
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,661.96,511.75
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,629.25,490.11
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,597.86,468.59
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,551.63,434.52
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,505.13,399.32
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,448.09,355.91
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,392.35,311.58
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,317.45,249.76
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,247.37,188.91
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,149.99,83.36
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,41.1,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,13.34,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,22.51,12.14
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,28.97,19.49
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,35.18,25.38
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,38.12,28.19
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,41.02,30.8
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,47.3,36.26
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,49.52,38.07
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,92.58,48.44
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,140.12,76.99
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,188.46,114.13
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,237.99,155.88
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,291.16,201.47
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,339.69,243.41
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,386.22,283.76
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,431.94,322.5
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,474.61,358.04
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,515.62,391.31
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,553.85,422.34
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,590.04,451.18
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,621.25,474.86
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,649.79,496.07
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,674.41,514.9
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,696.16,531.41
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,712.01,543.38
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,724.7,552.66
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,732.63,558.72
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,737.37,562.7
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,735.23,560.87
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,734.52,560.24
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,723.53,554.43
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,709.57,546.63
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,686.82,531.47
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,661.62,514.53
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,629.43,492.74
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,595.41,468.8
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,554.88,438.26
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,510.79,404.27
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,453.74,360.5
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,397.99,315.8
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,325.6,255.6
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,257.86,195.69
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,129.65,62.19
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,13.82,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,23.64,12.58
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,31.44,21.47
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,38.89,28.49
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,42.89,32.25
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,46.8,35.74
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,48.9,37.52
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,50.97,39.19
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,91.22,48.67
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,142.66,79.84
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,190.21,115.3
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,239.11,155.22
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,286.49,195.03
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,335.26,236.0
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,385.91,277.95
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,431.49,314.82
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,474.32,348.59
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,515.64,379.99
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,553.3,408.42
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,588.9,434.46
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,620.42,455.92
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,649.36,474.85
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,673.98,493.11
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,695.73,509.27
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,712.13,520.63
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,725.42,529.22
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,733.05,536.33
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,737.46,541.52
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,735.55,542.2
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,735.0,543.93
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,724.02,537.61
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,710.04,529.43
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,687.8,515.66
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,663.05,500.14
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,630.8,479.69
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,596.7,457.08
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,554.98,427.46
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,509.9,394.45
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,451.99,351.67
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,395.5,307.83
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,320.49,247.2
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,250.6,186.43
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,124.84,47.3
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
