Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,444.72,370.76
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,400.99,331.93
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,338.7,277.6
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,278.49,219.1
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,137.57,54.37
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,10.53,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,21.69,12.19
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,26.32,18.3
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,30.9,22.99
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,33.51,25.61
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,36.14,28.1
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,37.46,29.33
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,62.27,33.22
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,111.05,58.93
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,156.46,91.06
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,200.93,128.02
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,245.32,167.27
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,287.56,205.65
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,328.81,242.98
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,367.55,278.12
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,404.61,311.19
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,437.94,340.89
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,469.03,368.15
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,495.86,392.55
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,520.02,414.47
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,539.39,431.58
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,555.78,446.05
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,566.99,456.26
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,575.08,463.88
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,577.83,466.7
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,577.48,466.99
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,570.71,462.7
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,561.02,455.92
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,543.5,442.32
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,527.06,429.08
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,498.83,408.06
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,468.8,384.71
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,425.89,349.29
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,382.62,312.06
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,322.97,260.32
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,265.48,205.36
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,131.5,55.71
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,12.87,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,21.77,11.94
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,27.72,19.34
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,33.49,25.13
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,36.04,27.68
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,42.34,33.52
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,43.82,34.82
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,66.24,38.05
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,107.85,57.62
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,151.83,88.11
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,195.71,124.55
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,239.75,163.7
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,284.81,204.49
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,325.61,241.72
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,363.62,276.75
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,400.05,309.87
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,432.27,339.06
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,462.25,365.8
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,488.7,389.62
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,512.58,410.93
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,531.79,427.39
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,548.14,441.23
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,559.69,451.88
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,568.23,459.97
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,571.26,463.61
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,573.98,466.77
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,567.64,463.39
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,558.37,457.5
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,542.91,445.62
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,524.87,431.3
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,497.37,410.22
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,468.05,386.75
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,429.25,353.83
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,389.72,318.86
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,329.93,266.76
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,272.29,211.69
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,135.01,62.25
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,14.3,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,24.67,14.23
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,37.86,28.64
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,50.65,41.1
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,62.35,52.3
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,73.7,62.97
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,83.33,71.85
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,100.56,79.15
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,114.86,90.88
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,119.87,99.05
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,130.23,107.48
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,140.79,116.03
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,192.55,154.13
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,260.55,206.72
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,292.0,232.7
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,327.41,262.34
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,392.02,313.3
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,466.57,372.46
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,492.88,395.52
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,516.56,416.26
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,536.0,432.75
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,552.57,446.61
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,563.54,456.69
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,571.44,464.21
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,573.52,466.56
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,572.52,466.4
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,568.41,464.66
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,558.68,458.42
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,540.83,445.07
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,520.49,429.38
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,491.27,405.85
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,460.32,380.11
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,418.07,344.61
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,375.36,307.37
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,314.52,255.28
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,261.73,205.2
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,130.62,65.75
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.48,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.92,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.31,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.7,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.55,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.41,1.17
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,8.8,2.47
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,10.19,3.35
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,24.12,15.59
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,38.08,27.73
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,93.09,74.92
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,145.96,119.54
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,181.78,147.13
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,224.77,181.18
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,206.8,167.89
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,182.82,148.99
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,179.25,145.9
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,175.1,142.26
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,91.91,72.59
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.42,0.71
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,107.23,85.51
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,210.77,171.18
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,131.71,105.73
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,56.74,42.71
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,48.81,36.0
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,40.88,29.25
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,82.84,64.86
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,128.34,103.13
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,117.09,93.79
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,105.8,84.42
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,92.84,73.69
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,79.8,62.74
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,66.11,51.05
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,52.26,39.06
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,37.58,26.28
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,23.21,13.53
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,13.45,2.2
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,6.2,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,12.05,3.65
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,20.87,12.8
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,29.71,21.16
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,39.96,30.68
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,50.04,39.95
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,58.99,48.16
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,67.93,53.57
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,87.38,70.14
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,106.94,86.58
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,116.36,94.22
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,125.81,101.83
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,142.2,114.94
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,159.33,128.63
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,170.85,137.93
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,182.78,147.6
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,172.2,138.72
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,160.64,129.02
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,157.93,126.79
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,155.05,124.41
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,150.88,120.99
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,146.61,117.51
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,112.47,89.34
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,78.24,60.83
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,72.61,56.22
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,67.0,51.57
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,286.05,237.39
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,492.51,400.74
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,472.43,383.8
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,450.36,366.91
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,419.47,342.55
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,387.36,316.55
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,342.96,279.91
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,298.7,242.34
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,239.95,192.56
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,185.94,144.14
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,112.34,61.76
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,27.08,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,14.3,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,23.66,12.45
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,33.07,23.59
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,40.94,31.37
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,44.82,35.23
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,48.7,38.9
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,51.21,41.29
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,68.45,44.12
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,91.3,61.89
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,96.17,77.65
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,104.58,84.68
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,113.01,91.67
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,109.68,88.53
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,106.09,85.21
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,119.4,96.12
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,132.85,107.03
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,171.59,138.52
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,213.14,171.92
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,239.44,193.18
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,267.55,216.04
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,392.66,316.69
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,520.02,416.37
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,530.2,424.98
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,537.56,432.18
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,539.96,435.5
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,539.54,436.52
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,367.55,300.87
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,173.88,140.91
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,344.21,284.94
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,486.73,399.64
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,460.04,377.21
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,429.88,352.53
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,389.58,318.29
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,349.14,282.87
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,291.74,233.66
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,237.0,183.82
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,154.8,90.53
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,59.41,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.48,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,20.35,9.65
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,34.76,24.75
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,48.94,38.06
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,62.97,51.02
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,76.84,63.64
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,89.8,75.24
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,103.59,82.98
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,117.14,93.1
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,136.57,108.1
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,156.36,123.49
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,177.8,140.45
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,122.12,95.87
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,56.74,42.41
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,131.29,104.19
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,206.96,166.03
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,253.57,202.84
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,305.16,243.89
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,341.13,273.09
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,378.0,303.2
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,381.1,305.88
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,382.42,307.07
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,455.94,367.42
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,528.99,426.83
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,453.35,366.21
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,368.57,297.56
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,384.06,311.42
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,406.34,330.07
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,389.76,317.18
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,371.67,302.96
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,346.91,283.34
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,321.0,262.23
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,287.67,234.39
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,254.18,205.57
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,210.64,167.86
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,168.55,129.66
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,97.26,57.1
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,11.91,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,22.08,11.2
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,27.65,19.07
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,33.13,24.64
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,36.08,27.56
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,39.05,30.35
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,40.66,31.85
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,58.47,33.72
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,103.13,53.0
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,153.63,88.12
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,199.49,125.75
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,245.26,166.27
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,288.39,205.91
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,330.6,244.87
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,370.52,281.94
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,408.77,316.88
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,443.11,347.38
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,475.28,375.26
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,503.35,399.45
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,528.71,420.71
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,549.46,436.89
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,567.23,450.07
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,579.8,459.5
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,589.18,465.97
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,592.57,466.71
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,592.74,464.75
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,586.63,461.28
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,577.48,455.44
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,561.19,444.09
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,542.28,430.45
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,515.21,411.42
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,489.93,392.75
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,449.57,361.4
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,408.56,327.94
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,350.37,279.91
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,294.1,229.69
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,206.3,131.86
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,106.97,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,13.82,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,22.88,11.5
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,32.72,23.27
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,41.08,31.46
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,43.61,34.1
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,46.27,36.67
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,48.88,39.06
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,64.99,41.43
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,103.36,56.85
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,149.21,87.3
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,192.71,122.49
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,236.78,161.05
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,278.48,198.87
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,320.31,237.2
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,359.77,274.14
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,399.73,311.03
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,435.02,343.04
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,468.8,373.24
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,497.59,400.47
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,523.9,425.38
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,494.43,404.26
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,451.93,371.37
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,524.63,433.46
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,591.88,491.13
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,597.12,496.95
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,599.15,500.19
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,594.03,497.86
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,585.84,492.79
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,571.55,481.57
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,554.53,467.72
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,528.11,446.09
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,503.4,424.96
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,464.41,391.12
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,424.54,355.15
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,367.37,303.82
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,311.89,250.89
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,225.02,151.42
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,125.02,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,11.91,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,22.12,11.09
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,28.18,19.66
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,34.12,25.7
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,37.47,29.1
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,40.83,32.35
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,42.8,34.26
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,59.17,36.17
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,103.7,55.56
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,149.88,87.49
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,195.54,125.85
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,241.47,167.81
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,215.81,165.89
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,161.22,134.03
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,266.25,213.62
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,411.09,329.85
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,402.85,329.15
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,380.03,314.14
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,453.91,376.54
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,533.14,443.52
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,554.92,463.57
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,573.8,481.05
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,587.25,493.64
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,597.51,503.36
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,601.5,507.8
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,602.25,509.41
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,597.26,505.99
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,589.19,499.85
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,573.93,487.72
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,556.04,473.05
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,533.06,453.39
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,504.46,428.78
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,463.55,393.15
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,421.86,355.49
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,364.28,303.92
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,308.2,250.76
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,173.33,120.98
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.97,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.48,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
